Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,279.5,99.5,1.1,15.3,188.5,76.14,62.03
2018,1,11,15,30,120.0,100.0,1.1,15.3,132.0,80.11,65.46
2018,1,11,15,45,145.0,81.0,0.95,14.65,113.0,63.02,50.35
2018,1,11,16,0,170.0,62.0,0.8,14.0,94.0,49.31,38.05
2018,1,11,16,15,155.0,50.0,0.85,13.65,73.5,40.28,29.62
2018,1,11,16,30,140.0,38.0,0.9,13.3,53.0,30.99,20.42
2018,1,11,16,45,96.0,24.0,0.95,12.9,32.0,19.89,3.6
2018,1,11,17,0,52.0,10.0,1.0,12.5,11.0,9.53,0.0
2018,1,11,17,15,26.0,5.0,1.1,12.35,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.4,10.45,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.4,10.8,11.0,49.4,0.0
2018,1,12,7,45,266.0,19.5,1.4,11.15,40.0,147.6,0.0
2018,1,12,8,0,428.0,29.0,1.4,11.5,69.0,248.37,181.15
2018,1,12,8,15,515.5,34.5,1.5,11.85,108.0,300.46,238.27
2018,1,12,8,30,603.0,40.0,1.6,12.2,147.0,361.55,292.46
2018,1,12,8,45,412.5,44.0,1.7,12.5,125.5,282.91,232.61
2018,1,12,9,0,222.0,48.0,1.8,12.8,104.0,186.08,153.95
2018,1,12,9,15,111.0,59.5,1.85,13.2,87.5,131.67,107.94
2018,1,12,9,30,0.0,71.0,1.9,13.6,71.0,66.53,51.33
2018,1,12,9,45,0.0,90.0,2.0,14.05,90.0,85.31,67.17
2018,1,12,10,0,0.0,109.0,2.1,14.5,109.0,104.02,82.66
2018,1,12,10,15,34.0,139.0,2.1,14.75,153.5,158.93,128.65
2018,1,12,10,30,68.0,169.0,2.1,15.0,198.0,208.84,169.56
2018,1,12,10,45,157.0,183.0,2.1,15.3,255.0,278.36,226.19
2018,1,12,11,0,246.0,197.0,2.1,15.6,312.0,345.32,279.18
2018,1,12,11,15,241.0,205.5,2.05,15.75,321.5,345.23,277.83
2018,1,12,11,30,236.0,214.0,2.0,15.9,331.0,339.1,272.09
2018,1,12,11,45,307.0,203.0,2.0,16.05,357.5,362.44,289.98
2018,1,12,12,0,378.0,192.0,2.0,16.2,384.0,377.39,300.7
2018,1,12,12,15,558.5,148.5,2.05,16.25,433.0,412.57,326.86
2018,1,12,12,30,739.0,105.0,2.1,16.3,482.0,435.61,341.98
2018,1,12,12,45,795.0,91.0,2.15,16.4,491.5,422.4,328.36
2018,1,12,13,0,851.0,77.0,2.2,16.5,501.0,402.83,309.09
2018,1,12,13,15,734.0,100.5,2.2,16.5,459.0,350.48,266.09
2018,1,12,13,30,617.0,124.0,2.2,16.5,417.0,305.42,229.39
2018,1,12,13,45,561.0,131.0,2.25,16.45,388.5,269.26,198.9
2018,1,12,14,0,505.0,138.0,2.3,16.4,360.0,234.73,170.13
2018,1,12,14,15,595.5,112.0,2.25,16.25,357.5,205.79,140.79
2018,1,12,14,30,686.0,86.0,2.2,16.1,355.0,167.05,103.85
2018,1,12,14,45,730.5,73.0,2.2,16.0,337.0,130.18,73.43
2018,1,12,15,0,775.0,60.0,2.2,15.9,319.0,84.51,42.9
2018,1,12,15,15,735.5,57.5,2.2,15.9,280.0,42.92,32.6
2018,1,12,15,30,696.0,55.0,2.2,15.9,241.0,42.2,31.95
2018,1,12,15,45,596.0,54.5,1.85,14.9,195.5,39.54,29.6
2018,1,12,16,0,496.0,54.0,1.5,13.9,150.0,41.04,30.81
2018,1,12,16,15,355.0,46.5,1.5,13.4,106.5,36.42,26.33
2018,1,12,16,30,214.0,39.0,1.5,12.9,63.0,30.34,20.06
2018,1,12,16,45,148.5,26.5,1.5,12.45,39.5,20.96,5.69
2018,1,12,17,0,83.0,14.0,1.5,12.0,16.0,13.34,0.0
2018,1,12,17,15,41.5,7.0,1.5,11.85,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,13,7,15,11.5,4.0,3.45,8.15,4.0,0.0,0.0
2018,1,13,7,30,23.0,8.0,3.6,8.5,8.0,16.47,0.0
2018,1,13,7,45,86.5,22.0,3.75,8.8,29.0,71.29,0.0
2018,1,13,8,0,150.0,36.0,3.9,9.1,50.0,134.56,98.93
2018,1,13,8,15,212.0,48.5,4.0,9.5,80.0,179.23,144.27
2018,1,13,8,30,274.0,61.0,4.1,9.9,110.0,227.11,187.53
2018,1,13,8,45,308.5,73.0,4.15,10.25,141.5,262.34,219.2
2018,1,13,9,0,343.0,85.0,4.2,10.6,173.0,297.93,250.29
2018,1,13,9,15,369.5,96.5,4.15,11.05,204.5,328.46,276.1
2018,1,13,9,30,396.0,108.0,4.1,11.5,236.0,358.31,300.6
2018,1,13,9,45,392.0,121.0,4.1,11.9,259.5,371.48,310.7
2018,1,13,10,0,388.0,134.0,4.1,12.3,283.0,382.92,319.09
2018,1,13,10,15,455.0,132.0,4.05,12.75,319.5,417.4,346.49
2018,1,13,10,30,522.0,130.0,4.0,13.2,356.0,450.43,372.11
2018,1,13,10,45,534.0,135.0,3.95,13.6,376.5,457.47,376.19
2018,1,13,11,0,546.0,140.0,3.9,14.0,397.0,462.45,378.56
2018,1,13,11,15,612.0,130.5,3.8,14.4,427.5,483.69,393.91
2018,1,13,11,30,678.0,121.0,3.7,14.8,458.0,497.83,403.19
2018,1,13,11,45,728.0,110.0,3.6,15.15,477.0,497.88,401.14
2018,1,13,12,0,778.0,99.0,3.5,15.5,496.0,494.27,395.88
2018,1,13,12,15,778.0,99.5,3.4,15.7,497.0,474.08,377.47
2018,1,13,12,30,778.0,100.0,3.3,15.9,498.0,451.6,357.01
2018,1,13,12,45,783.5,96.0,3.25,16.1,492.5,424.9,332.94
2018,1,13,13,0,789.0,92.0,3.2,16.3,487.0,395.87,306.51
2018,1,13,13,15,739.5,98.5,3.2,16.3,460.5,352.92,269.7
2018,1,13,13,30,690.0,105.0,3.2,16.3,434.0,313.21,235.33
2018,1,13,13,45,733.5,92.5,3.15,16.35,428.5,284.3,206.95
2018,1,13,14,0,777.0,80.0,3.1,16.4,423.0,253.61,176.45
2018,1,13,14,15,786.0,74.0,3.05,16.25,402.5,214.47,140.56
2018,1,13,14,30,795.0,68.0,3.0,16.1,382.0,173.36,104.45
2018,1,13,14,45,791.0,63.0,2.95,16.0,353.0,129.9,70.42
2018,1,13,15,0,787.0,58.0,2.9,15.9,324.0,85.89,42.79
2018,1,13,15,15,714.5,59.0,2.9,15.9,279.0,46.16,35.47
2018,1,13,15,30,642.0,60.0,2.9,15.9,234.0,42.24,31.97
2018,1,13,15,45,549.5,56.5,2.55,14.9,188.5,40.96,30.87
2018,1,13,16,0,457.0,53.0,2.2,13.9,143.0,39.87,29.79
2018,1,13,16,15,405.5,44.5,2.3,13.35,109.5,34.42,24.61
2018,1,13,16,30,354.0,36.0,2.4,12.8,76.0,28.81,18.89
2018,1,13,16,45,264.0,26.5,2.45,12.3,49.0,21.98,7.59
2018,1,13,17,0,174.0,17.0,2.5,11.8,22.0,16.2,0.0
2018,1,13,17,15,87.0,8.5,2.55,11.6,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,14,7,15,9.5,2.0,3.6,9.2,2.0,0.0,0.0
2018,1,14,7,30,19.0,4.0,3.6,9.3,4.0,11.15,0.0
2018,1,14,7,45,19.0,7.0,3.55,9.45,8.0,18.45,0.0
2018,1,14,8,0,19.0,10.0,3.5,9.6,12.0,19.48,9.71
2018,1,14,8,15,9.5,15.0,3.4,9.8,16.0,18.56,10.08
2018,1,14,8,30,0.0,20.0,3.3,10.0,20.0,18.54,10.29
2018,1,14,8,45,2.0,32.5,3.25,10.2,33.0,31.19,21.39
2018,1,14,9,0,4.0,45.0,3.2,10.4,46.0,43.94,32.56
2018,1,14,9,15,89.0,79.0,3.1,10.75,108.0,135.75,112.55
2018,1,14,9,30,174.0,113.0,3.0,11.1,170.0,230.73,193.22
2018,1,14,9,45,247.0,128.0,2.9,11.45,218.0,288.47,241.2
2018,1,14,10,0,320.0,143.0,2.8,11.8,266.0,346.06,288.05
2018,1,14,10,15,267.0,163.5,2.7,12.2,271.5,335.96,277.89
2018,1,14,10,30,214.0,184.0,2.6,12.6,277.0,316.87,260.79
2018,1,14,10,45,184.0,194.5,2.5,12.95,277.5,307.01,251.54
2018,1,14,11,0,154.0,205.0,2.4,13.3,278.0,296.72,241.97
2018,1,14,11,15,161.5,206.5,2.25,13.65,285.0,297.82,242.05
2018,1,14,11,30,169.0,208.0,2.1,14.0,292.0,298.33,241.55
2018,1,14,11,45,110.0,207.5,2.0,14.3,262.5,261.4,210.71
2018,1,14,12,0,51.0,207.0,1.9,14.6,233.0,222.83,178.82
2018,1,14,12,15,77.0,217.5,1.85,14.8,257.0,242.18,194.18
2018,1,14,12,30,103.0,228.0,1.8,15.0,281.0,259.6,207.49
2018,1,14,12,45,143.0,225.0,1.7,15.2,297.5,269.91,214.76
2018,1,14,13,0,183.0,222.0,1.6,15.4,314.0,275.27,217.66
2018,1,14,13,15,235.0,209.0,1.6,15.5,324.0,273.16,214.24
2018,1,14,13,30,287.0,196.0,1.6,15.6,334.0,266.31,206.39
2018,1,14,13,45,213.5,181.5,1.55,15.65,281.5,218.78,168.85
2018,1,14,14,0,140.0,167.0,1.5,15.7,229.0,179.38,138.51
2018,1,14,14,15,74.5,142.5,1.55,15.6,175.5,140.68,109.12
2018,1,14,14,30,9.0,118.0,1.6,15.5,122.0,108.29,85.27
2018,1,14,14,45,62.0,124.5,1.65,15.4,146.0,114.55,88.45
2018,1,14,15,0,115.0,131.0,1.7,15.3,170.0,112.7,85.99
2018,1,14,15,15,138.0,119.5,1.7,15.3,161.0,95.44,78.98
2018,1,14,15,30,161.0,108.0,1.7,15.3,152.0,85.77,70.46
2018,1,14,15,45,121.5,90.5,1.8,14.5,120.5,72.95,59.2
2018,1,14,16,0,82.0,73.0,1.9,13.7,89.0,59.79,47.41
2018,1,14,16,15,60.5,56.0,1.85,13.35,66.5,46.66,35.37
2018,1,14,16,30,39.0,39.0,1.8,13.0,44.0,33.19,22.73
2018,1,14,16,45,33.0,25.5,1.75,12.65,28.5,22.04,8.71
2018,1,14,17,0,27.0,12.0,1.7,12.3,13.0,11.44,0.0
2018,1,14,17,15,13.5,6.0,1.6,12.15,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.2,10.05,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.2,10.3,5.0,4.77,0.0
2018,1,15,7,45,0.0,17.0,2.15,10.55,17.0,16.13,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.8,29.0,28.74,16.99
2018,1,15,8,15,0.0,45.0,2.1,11.1,45.0,45.66,32.71
2018,1,15,8,30,0.0,61.0,2.1,11.4,61.0,61.85,47.07
2018,1,15,8,45,57.0,78.5,2.05,11.7,93.0,114.68,92.88
2018,1,15,9,0,114.0,96.0,2.0,12.0,125.0,172.13,142.14
2018,1,15,9,15,247.0,103.5,1.9,12.35,180.0,261.24,217.41
2018,1,15,9,30,380.0,111.0,1.8,12.7,235.0,354.65,293.78
2018,1,15,9,45,344.5,119.0,1.75,13.1,241.0,344.01,283.89
2018,1,15,10,0,309.0,127.0,1.7,13.5,247.0,322.31,265.54
2018,1,15,10,15,324.0,139.0,1.65,13.8,273.0,342.53,281.06
2018,1,15,10,30,339.0,151.0,1.6,14.1,299.0,361.4,294.99
2018,1,15,10,45,414.0,154.5,1.55,14.45,344.5,412.03,333.91
2018,1,15,11,0,489.0,158.0,1.5,14.8,390.0,452.02,363.55
2018,1,15,11,15,448.5,172.0,1.5,14.9,390.5,435.14,348.79
2018,1,15,11,30,408.0,186.0,1.5,15.0,391.0,417.29,333.69
2018,1,15,11,45,309.5,207.0,1.45,15.1,364.0,370.68,295.91
2018,1,15,12,0,211.0,228.0,1.4,15.2,337.0,327.76,261.17
2018,1,15,12,15,225.0,227.5,1.4,15.2,344.0,326.13,259.47
2018,1,15,12,30,239.0,227.0,1.4,15.2,351.0,323.15,256.32
2018,1,15,12,45,208.0,224.0,1.35,15.25,331.0,297.26,235.18
2018,1,15,13,0,177.0,221.0,1.3,15.3,311.0,272.74,215.31
2018,1,15,13,15,147.0,216.0,1.25,15.25,289.5,248.45,195.8
2018,1,15,13,30,117.0,211.0,1.2,15.2,268.0,225.95,177.88
2018,1,15,13,45,73.5,192.5,1.2,15.2,227.5,191.94,151.31
2018,1,15,14,0,30.0,174.0,1.2,15.2,187.0,160.95,127.5
2018,1,15,14,15,58.5,160.5,1.15,15.2,184.5,152.26,119.34
2018,1,15,14,30,87.0,147.0,1.1,15.2,182.0,141.16,108.96
2018,1,15,14,45,178.5,137.0,1.05,15.2,201.0,133.43,98.94
2018,1,15,15,0,270.0,127.0,1.0,15.2,220.0,115.47,82.9
2018,1,15,15,15,281.5,113.5,1.0,15.2,200.5,89.02,67.81
2018,1,15,15,30,293.0,100.0,1.0,15.2,181.0,76.65,62.46
2018,1,15,15,45,226.5,85.5,0.95,14.8,142.0,66.39,53.38
2018,1,15,16,0,160.0,71.0,0.9,14.4,103.0,55.86,43.88
2018,1,15,16,15,129.0,55.0,0.85,14.2,77.0,44.01,33.01
2018,1,15,16,30,98.0,39.0,0.8,14.0,51.0,31.79,21.58
2018,1,15,16,45,67.5,26.0,0.8,13.85,32.5,21.52,9.2
2018,1,15,17,0,37.0,13.0,0.8,13.7,14.0,12.39,0.0
2018,1,15,17,15,18.5,6.5,0.8,13.55,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.85,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,13.0,2.0,1.91,0.0
2018,1,16,7,45,0.0,7.0,0.7,13.15,7.0,6.48,0.0
2018,1,16,8,0,0.0,12.0,0.7,13.3,12.0,11.11,3.1
2018,1,16,8,15,0.0,16.5,0.8,13.5,16.5,15.29,7.16
2018,1,16,8,30,0.0,21.0,0.9,13.7,21.0,19.47,10.92
2018,1,16,8,45,0.0,30.0,0.95,13.9,30.0,27.83,18.21
2018,1,16,9,0,0.0,39.0,1.0,14.1,39.0,36.21,25.46
2018,1,16,9,15,0.0,41.5,0.85,14.45,41.5,38.54,27.46
2018,1,16,9,30,0.0,44.0,0.7,14.8,44.0,40.87,29.41
2018,1,16,9,45,5.0,81.5,0.6,15.15,83.5,79.47,62.06
2018,1,16,10,0,10.0,119.0,0.5,15.5,123.0,120.01,95.54
2018,1,16,10,15,8.5,129.0,0.5,15.7,132.5,128.46,102.06
2018,1,16,10,30,7.0,139.0,0.5,15.9,142.0,136.84,108.6
2018,1,16,10,45,17.0,153.5,0.5,16.1,161.5,156.33,124.3
2018,1,16,11,0,27.0,168.0,0.5,16.3,181.0,180.37,143.4
2018,1,16,11,15,27.5,168.5,0.5,16.4,182.0,179.38,142.25
2018,1,16,11,30,28.0,169.0,0.5,16.5,183.0,178.42,141.26
2018,1,16,11,45,22.0,166.5,0.55,16.65,177.5,168.05,132.74
2018,1,16,12,0,16.0,164.0,0.6,16.8,172.0,161.62,127.44
2018,1,16,12,15,11.0,148.0,0.65,16.85,153.5,143.34,112.69
2018,1,16,12,30,6.0,132.0,0.7,16.9,135.0,125.56,98.33
2018,1,16,12,45,10.5,120.5,0.8,16.95,126.0,116.48,91.01
2018,1,16,13,0,15.0,109.0,0.9,17.0,117.0,107.21,83.43
2018,1,16,13,15,15.0,105.5,0.9,16.9,113.0,103.37,80.31
2018,1,16,13,30,15.0,102.0,0.9,16.8,109.0,99.17,76.88
2018,1,16,13,45,55.5,114.5,0.9,16.75,139.5,120.72,93.5
2018,1,16,14,0,96.0,127.0,0.9,16.7,170.0,136.66,104.87
2018,1,16,14,15,121.5,143.5,0.95,16.55,195.0,149.32,113.82
2018,1,16,14,30,147.0,160.0,1.0,16.4,220.0,157.96,119.52
2018,1,16,14,45,105.0,139.5,1.0,16.3,180.5,127.88,96.97
2018,1,16,15,0,63.0,119.0,1.0,16.2,141.0,105.95,81.46
2018,1,16,15,15,31.5,92.5,1.0,16.2,103.5,80.64,62.31
2018,1,16,15,30,0.0,66.0,1.0,16.2,66.0,60.68,48.23
2018,1,16,15,45,11.0,59.5,0.9,15.55,62.0,54.67,42.95
2018,1,16,16,0,22.0,53.0,0.8,14.9,58.0,47.54,36.52
2018,1,16,16,15,20.0,41.5,0.85,14.55,45.0,37.62,27.44
2018,1,16,16,30,18.0,30.0,0.9,14.2,32.0,27.55,18.03
2018,1,16,16,45,10.0,19.5,0.9,13.85,20.5,18.15,7.48
2018,1,16,17,0,2.0,9.0,0.9,13.5,9.0,8.58,0.0
2018,1,16,17,15,1.0,4.5,0.95,13.3,4.5,4.29,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,10.75,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.1,9.0,17.95,0.0
2018,1,17,7,45,53.5,20.5,1.25,11.45,24.5,55.54,1.46
2018,1,17,8,0,83.0,32.0,1.2,11.8,40.0,88.53,64.14
2018,1,17,8,15,130.5,48.0,1.2,12.15,68.5,131.31,103.83
2018,1,17,8,30,178.0,64.0,1.2,12.5,97.0,175.47,142.48
2018,1,17,8,45,235.0,78.5,1.15,12.8,133.0,223.83,183.9
2018,1,17,9,0,292.0,93.0,1.1,13.1,169.0,273.58,225.48
2018,1,17,9,15,279.0,109.0,1.05,13.55,191.0,286.97,236.02
2018,1,17,9,30,266.0,125.0,1.0,14.0,213.0,298.73,244.86
2018,1,17,9,45,210.5,143.5,1.0,14.45,218.0,287.29,234.4
2018,1,17,10,0,155.0,162.0,1.0,14.9,223.0,265.66,215.77
2018,1,17,10,15,223.0,170.5,1.1,15.15,265.0,320.16,259.59
2018,1,17,10,30,291.0,179.0,1.2,15.4,307.0,365.8,295.27
2018,1,17,10,45,301.5,186.0,1.25,15.7,325.0,374.93,301.35
2018,1,17,11,0,312.0,193.0,1.3,16.0,343.0,382.81,306.6
2018,1,17,11,15,284.0,195.0,1.4,16.2,335.0,362.5,289.96
2018,1,17,11,30,256.0,197.0,1.5,16.4,327.0,341.97,273.25
2018,1,17,11,45,263.5,197.5,1.55,16.6,333.0,338.89,270.23
2018,1,17,12,0,271.0,198.0,1.6,16.8,339.0,334.71,266.17
2018,1,17,12,15,335.5,199.0,1.6,16.9,374.0,357.67,283.13
2018,1,17,12,30,400.0,200.0,1.6,17.0,409.0,379.03,298.02
2018,1,17,12,45,434.0,190.0,1.55,17.15,414.5,368.95,288.21
2018,1,17,13,0,468.0,180.0,1.5,17.3,420.0,355.85,275.74
2018,1,17,13,15,395.5,189.0,1.5,17.25,388.0,317.44,244.88
2018,1,17,13,30,323.0,198.0,1.5,17.2,356.0,283.11,217.61
2018,1,17,13,45,258.5,197.5,1.5,17.2,320.5,247.77,189.78
2018,1,17,14,0,194.0,197.0,1.5,17.2,285.0,218.75,167.53
2018,1,17,14,15,243.5,177.0,1.45,17.05,281.0,198.79,148.87
2018,1,17,14,30,293.0,157.0,1.4,16.9,277.0,176.49,128.1
2018,1,17,14,45,310.0,143.0,1.35,16.75,260.5,150.56,106.61
2018,1,17,15,0,327.0,129.0,1.3,16.6,244.0,122.88,86.06
2018,1,17,15,15,307.5,115.5,1.3,16.6,214.0,93.13,69.25
2018,1,17,15,30,288.0,102.0,1.3,16.6,184.0,78.0,63.32
2018,1,17,15,45,277.5,87.5,1.15,15.8,156.5,67.92,54.55
2018,1,17,16,0,267.0,73.0,1.0,15.0,129.0,54.52,42.66
2018,1,17,16,15,227.0,59.0,1.0,14.65,99.0,44.81,33.74
2018,1,17,16,30,187.0,45.0,1.0,14.3,69.0,34.76,24.28
2018,1,17,16,45,125.0,31.0,1.0,14.0,44.5,25.45,13.41
2018,1,17,17,0,63.0,17.0,1.0,13.7,20.0,16.2,0.0
2018,1,17,17,15,31.5,8.5,1.0,13.6,10.0,8.1,0.0
2018,1,17,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.5,1.0,0.95,0.0
2018,1,18,7,45,0.0,3.0,2.1,12.75,3.0,2.77,0.0
2018,1,18,8,0,0.0,5.0,2.2,13.0,5.0,4.62,0.0
2018,1,18,8,15,0.0,6.0,2.2,13.15,6.0,5.55,0.0
2018,1,18,8,30,0.0,7.0,2.2,13.3,7.0,6.48,0.0
2018,1,18,8,45,0.0,9.0,2.25,13.45,9.0,8.33,1.5
2018,1,18,9,0,0.0,11.0,2.3,13.6,11.0,10.19,3.13
2018,1,18,9,15,0.0,23.5,2.3,13.75,23.5,21.79,13.13
2018,1,18,9,30,0.0,36.0,2.3,13.9,36.0,33.42,23.1
2018,1,18,9,45,0.0,67.0,2.35,14.05,67.0,62.33,47.71
2018,1,18,10,0,0.0,98.0,2.4,14.2,98.0,92.67,73.21
2018,1,18,10,15,0.5,90.5,2.5,14.3,90.5,85.13,66.7
2018,1,18,10,30,1.0,83.0,2.6,14.4,83.0,77.96,60.56
2018,1,18,10,45,1.0,81.5,2.65,14.5,81.5,76.47,59.2
2018,1,18,11,0,1.0,80.0,2.7,14.6,80.0,75.06,57.92
2018,1,18,11,15,0.5,82.5,2.75,14.7,82.5,77.11,59.53
2018,1,18,11,30,0.0,85.0,2.8,14.8,85.0,79.17,61.17
2018,1,18,11,45,0.0,93.0,2.85,14.85,93.0,86.69,67.39
2018,1,18,12,0,0.0,101.0,2.9,14.9,101.0,94.17,73.57
2018,1,18,12,15,4.0,125.0,2.95,14.95,127.0,118.49,93.74
2018,1,18,12,30,8.0,149.0,3.0,15.0,153.0,142.32,113.33
2018,1,18,12,45,8.0,151.0,3.05,15.0,155.0,143.54,114.3
2018,1,18,13,0,8.0,153.0,3.1,15.0,157.0,144.67,115.25
2018,1,18,13,15,5.0,135.0,3.15,14.95,137.5,126.58,100.43
2018,1,18,13,30,2.0,117.0,3.2,14.9,118.0,108.86,85.91
2018,1,18,13,45,2.0,117.0,3.25,14.85,118.0,108.5,85.74
2018,1,18,14,0,2.0,117.0,3.3,14.8,118.0,108.05,85.49
2018,1,18,14,15,1.0,112.5,3.25,14.6,113.0,103.36,81.79
2018,1,18,14,30,0.0,108.0,3.2,14.4,108.0,98.72,78.13
2018,1,18,14,45,9.5,95.5,3.2,14.2,99.0,88.56,69.35
2018,1,18,15,0,19.0,83.0,3.2,14.0,90.0,75.73,58.37
2018,1,18,15,15,34.0,77.5,3.2,14.0,88.0,69.68,53.49
2018,1,18,15,30,49.0,72.0,3.2,14.0,86.0,63.99,51.63
2018,1,18,15,45,41.0,58.5,3.0,13.6,69.0,52.76,41.6
2018,1,18,16,0,33.0,45.0,2.8,13.2,52.0,41.26,31.23
2018,1,18,16,15,35.0,36.5,2.8,13.0,42.5,32.07,22.77
2018,1,18,16,30,37.0,28.0,2.8,12.8,33.0,24.86,15.93
2018,1,18,16,45,29.5,19.0,2.8,12.6,22.0,17.08,7.57
2018,1,18,17,0,22.0,10.0,2.8,12.4,11.0,9.17,0.0
2018,1,18,17,15,11.0,5.0,2.9,12.3,5.5,4.77,0.0
2018,1,18,17,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,19,7,15,45.0,7.5,2.05,9.05,8.5,0.0,0.0
2018,1,19,7,30,90.0,15.0,2.1,9.6,17.0,49.78,0.0
2018,1,19,7,45,212.0,26.0,2.1,10.1,44.5,139.01,30.19
2018,1,19,8,0,334.0,37.0,2.1,10.6,72.0,219.1,166.84
2018,1,19,8,15,429.0,45.0,2.15,10.85,111.5,282.82,228.18
2018,1,19,8,30,524.0,53.0,2.2,11.1,151.0,349.72,286.93
2018,1,19,8,45,583.5,58.0,2.3,11.4,192.5,397.08,328.31
2018,1,19,9,0,643.0,63.0,2.4,11.7,234.0,444.78,368.6
2018,1,19,9,15,681.5,67.0,2.4,11.85,273.0,479.35,397.11
2018,1,19,9,30,720.0,71.0,2.4,12.0,312.0,512.7,423.73
2018,1,19,9,45,747.0,73.5,2.35,12.2,347.0,533.74,439.76
2018,1,19,10,0,774.0,76.0,2.3,12.4,382.0,555.24,455.59
2018,1,19,10,15,792.5,78.0,2.3,12.5,412.0,568.65,465.08
2018,1,19,10,30,811.0,80.0,2.3,12.6,442.0,579.32,472.24
2018,1,19,10,45,696.0,109.0,2.3,12.75,431.0,539.11,438.8
2018,1,19,11,0,581.0,138.0,2.3,12.9,420.0,494.54,402.15
2018,1,19,11,15,485.5,155.0,2.35,12.95,396.0,444.89,362.02
2018,1,19,11,30,390.0,172.0,2.4,13.0,372.0,398.98,324.46
2018,1,19,11,45,260.0,156.0,2.45,13.1,290.5,297.54,242.47
2018,1,19,12,0,130.0,140.0,2.5,13.2,209.0,203.63,165.24
2018,1,19,12,15,75.0,129.5,2.6,13.2,169.5,161.97,130.6
2018,1,19,12,30,20.0,119.0,2.7,13.2,130.0,121.2,96.52
2018,1,19,12,45,30.5,144.5,2.8,13.2,160.5,148.25,118.93
2018,1,19,13,0,41.0,170.0,2.9,13.2,191.0,173.79,139.78
2018,1,19,13,15,127.0,181.5,2.95,13.15,245.0,213.43,171.02
2018,1,19,13,30,213.0,193.0,3.0,13.1,299.0,245.14,194.5
2018,1,19,13,45,401.0,161.5,3.1,13.0,350.5,260.48,200.99
2018,1,19,14,0,589.0,130.0,3.2,12.9,402.0,262.7,194.37
2018,1,19,14,15,643.5,104.5,3.3,12.8,385.5,223.43,156.92
2018,1,19,14,30,698.0,79.0,3.4,12.7,369.0,179.24,115.54
2018,1,19,14,45,544.5,82.0,3.45,12.55,297.0,128.23,79.48
2018,1,19,15,0,391.0,85.0,3.5,12.4,225.0,91.99,58.56
2018,1,19,15,15,396.0,89.5,3.5,12.4,218.0,73.41,50.92
2018,1,19,15,30,401.0,94.0,3.5,12.4,211.0,67.6,55.19
2018,1,19,15,45,410.5,79.0,3.3,11.8,183.0,57.77,46.42
2018,1,19,16,0,420.0,64.0,3.1,11.2,155.0,48.46,37.96
2018,1,19,16,15,418.0,53.0,3.05,10.8,126.5,41.09,31.05
2018,1,19,16,30,416.0,42.0,3.0,10.4,98.0,33.42,23.67
2018,1,19,16,45,279.0,31.0,2.95,10.0,62.5,25.28,14.54
2018,1,19,17,0,142.0,20.0,2.9,9.6,27.0,15.94,0.0
2018,1,19,17,15,71.0,10.0,2.9,9.5,13.5,9.53,0.0
2018,1,19,17,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.95,6.55,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,3.0,7.2,18.0,76.1,0.0
2018,1,20,7,45,296.5,23.5,3.05,7.85,48.0,171.66,49.47
2018,1,20,8,0,437.0,32.0,3.1,8.5,78.0,262.62,203.17
2018,1,20,8,15,525.0,38.0,3.15,8.95,119.0,322.58,263.03
2018,1,20,8,30,613.0,44.0,3.2,9.4,160.0,381.77,316.45
2018,1,20,8,45,668.0,47.5,3.25,9.85,202.0,427.6,357.03
2018,1,20,9,0,723.0,51.0,3.3,10.3,244.0,473.29,395.9
2018,1,20,9,15,758.0,53.5,3.35,10.75,284.0,505.95,422.92
2018,1,20,9,30,793.0,56.0,3.4,11.2,324.0,537.05,447.72
2018,1,20,9,45,818.0,58.0,3.45,11.6,360.0,559.79,465.17
2018,1,20,10,0,843.0,60.0,3.5,12.0,396.0,576.54,477.5
2018,1,20,10,15,858.5,62.0,3.5,12.25,426.0,588.82,485.97
2018,1,20,10,30,874.0,64.0,3.5,12.5,456.0,598.26,491.95
2018,1,20,10,45,884.0,65.5,3.5,12.7,479.5,600.85,492.49
2018,1,20,11,0,894.0,67.0,3.5,12.9,503.0,600.38,490.5
2018,1,20,11,15,900.0,68.0,3.55,13.05,519.5,593.91,483.96
2018,1,20,11,30,906.0,69.0,3.6,13.2,536.0,584.35,474.85
2018,1,20,11,45,908.0,70.0,3.6,13.35,545.0,569.52,461.32
2018,1,20,12,0,910.0,71.0,3.6,13.5,554.0,551.76,445.26
2018,1,20,12,15,908.0,72.0,3.6,13.6,555.0,529.12,425.16
2018,1,20,12,30,906.0,73.0,3.6,13.7,556.0,503.88,402.64
2018,1,20,12,45,898.5,74.5,3.6,13.75,549.0,474.19,376.24
2018,1,20,13,0,891.0,76.0,3.6,13.8,542.0,442.47,347.69
2018,1,20,13,15,885.0,75.5,3.55,13.8,528.0,407.58,316.01
2018,1,20,13,30,879.0,75.0,3.5,13.8,514.0,370.95,282.32
2018,1,20,13,45,869.5,73.5,3.5,13.8,493.0,330.81,245.36
2018,1,20,14,0,860.0,72.0,3.5,13.8,472.0,286.26,204.48
2018,1,20,14,15,846.5,69.5,3.45,13.7,444.0,242.04,164.14
2018,1,20,14,30,833.0,67.0,3.4,13.6,416.0,197.59,124.64
2018,1,20,14,45,814.0,65.0,3.35,13.5,383.0,152.87,87.8
2018,1,20,15,0,795.0,63.0,3.3,13.4,350.0,108.86,56.88
2018,1,20,15,15,764.5,60.0,3.3,13.4,311.5,64.65,35.65
2018,1,20,15,30,734.0,57.0,3.3,13.4,273.0,42.82,32.86
2018,1,20,15,45,598.0,61.5,3.05,12.5,220.0,44.02,34.0
2018,1,20,16,0,462.0,66.0,2.8,11.6,167.0,50.12,39.42
2018,1,20,16,15,410.0,53.0,2.75,11.05,128.0,40.84,30.84
2018,1,20,16,30,358.0,40.0,2.7,10.5,89.0,31.23,21.82
2018,1,20,16,45,292.0,30.5,2.7,9.95,61.0,24.59,14.36
2018,1,20,17,0,226.0,21.0,2.7,9.4,33.0,17.64,0.0
2018,1,20,17,15,113.0,10.5,2.65,9.25,16.5,10.01,0.0
2018,1,20,17,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.5,1.05,8.8,9.0,0.0,0.0
2018,1,21,7,30,124.0,15.0,1.0,9.0,18.0,63.67,0.0
2018,1,21,7,45,235.0,25.0,0.95,9.2,45.0,147.7,49.89
2018,1,21,8,0,346.0,35.0,0.9,9.4,72.0,224.92,172.92
2018,1,21,8,15,272.0,49.5,0.95,9.65,87.0,212.79,171.81
2018,1,21,8,30,198.0,64.0,1.0,9.9,102.0,186.81,153.45
2018,1,21,8,45,188.5,84.5,1.05,10.15,127.5,208.9,173.26
2018,1,21,9,0,179.0,105.0,1.1,10.4,153.0,229.17,190.56
2018,1,21,9,15,278.5,110.0,1.2,10.7,198.0,290.67,242.42
2018,1,21,9,30,378.0,115.0,1.3,11.0,243.0,364.48,302.69
2018,1,21,9,45,315.5,139.0,1.4,11.3,253.5,346.31,286.68
2018,1,21,10,0,253.0,163.0,1.5,11.6,264.0,335.15,276.42
2018,1,21,10,15,242.5,174.5,1.6,11.8,277.5,339.0,278.91
2018,1,21,10,30,232.0,186.0,1.7,12.0,291.0,341.79,280.37
2018,1,21,10,45,196.5,201.5,1.8,12.2,293.5,325.77,266.48
2018,1,21,11,0,161.0,217.0,1.9,12.4,296.0,316.8,258.23
2018,1,21,11,15,155.5,224.5,2.0,12.55,303.0,316.56,257.48
2018,1,21,11,30,150.0,232.0,2.1,12.7,310.0,315.82,256.29
2018,1,21,11,45,121.5,234.0,2.15,12.8,298.0,296.62,240.17
2018,1,21,12,0,93.0,236.0,2.2,12.9,286.0,274.27,221.68
2018,1,21,12,15,103.5,237.0,2.2,12.95,292.5,276.04,222.87
2018,1,21,12,30,114.0,238.0,2.2,13.0,299.0,279.29,225.06
2018,1,21,12,45,154.5,235.5,2.25,13.1,317.5,288.66,232.01
2018,1,21,13,0,195.0,233.0,2.3,13.2,336.0,295.15,236.21
2018,1,21,13,15,260.5,219.0,2.3,13.2,352.5,298.07,236.86
2018,1,21,13,30,326.0,205.0,2.3,13.2,369.0,295.13,231.98
2018,1,21,13,45,262.5,202.0,2.3,13.25,330.5,256.9,200.95
2018,1,21,14,0,199.0,199.0,2.3,13.3,292.0,225.11,175.77
2018,1,21,14,15,124.0,181.5,2.2,13.25,238.5,182.88,143.15
2018,1,21,14,30,49.0,164.0,2.1,13.2,185.0,150.49,119.34
2018,1,21,14,45,48.5,147.5,2.05,13.15,167.0,132.92,104.95
2018,1,21,15,0,48.0,131.0,2.0,13.1,149.0,115.6,90.94
2018,1,21,15,15,57.0,123.5,2.0,13.1,142.5,105.08,82.91
2018,1,21,15,30,66.0,116.0,2.0,13.1,136.0,95.66,79.88
2018,1,21,15,45,43.0,98.0,1.8,12.55,110.0,81.94,67.79
2018,1,21,16,0,20.0,80.0,1.6,12.0,84.0,67.91,55.19
2018,1,21,16,15,15.0,63.0,1.65,11.8,65.5,55.76,44.0
2018,1,21,16,30,10.0,46.0,1.7,11.6,47.0,41.22,30.51
2018,1,21,16,45,6.0,30.5,1.8,11.4,31.0,27.7,17.12
2018,1,21,17,0,2.0,15.0,1.9,11.2,15.0,13.92,0.0
2018,1,21,17,15,1.0,7.5,1.95,11.15,7.5,7.15,0.0
2018,1,21,17,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
