Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,22,7,15,50.0,8.0,2.2,11.55,9.0,0.0,0.0
2018,1,22,7,30,100.0,16.0,2.3,11.8,18.0,55.27,0.0
2018,1,22,7,45,146.0,23.0,2.35,12.05,34.5,108.63,40.74
2018,1,22,8,0,192.0,30.0,2.4,12.3,51.0,145.82,111.24
2018,1,22,8,15,140.0,42.5,2.4,12.45,61.5,128.3,102.15
2018,1,22,8,30,88.0,55.0,2.4,12.6,72.0,109.87,88.25
2018,1,22,8,45,88.0,75.5,2.45,12.75,96.0,134.86,110.14
2018,1,22,9,0,88.0,96.0,2.5,12.9,120.0,158.8,130.63
2018,1,22,9,15,175.5,114.0,2.55,13.1,171.0,237.49,197.3
2018,1,22,9,30,263.0,132.0,2.6,13.3,222.0,308.87,256.49
2018,1,22,9,45,406.5,124.5,2.6,13.5,280.5,394.17,326.34
2018,1,22,10,0,550.0,117.0,2.6,13.7,339.0,475.42,391.1
2018,1,22,10,15,627.5,110.0,2.65,13.8,381.0,514.1,421.03
2018,1,22,10,30,705.0,103.0,2.7,13.9,423.0,550.36,448.8
2018,1,22,10,45,748.5,99.0,2.7,14.05,454.5,566.67,460.28
2018,1,22,11,0,792.0,95.0,2.7,14.2,486.0,579.01,468.59
2018,1,22,11,15,757.5,107.0,2.65,14.25,491.0,561.84,453.45
2018,1,22,11,30,723.0,119.0,2.6,14.3,496.0,541.5,436.02
2018,1,22,11,45,757.5,112.5,2.6,14.4,513.5,538.5,432.4
2018,1,22,12,0,792.0,106.0,2.6,14.5,531.0,532.13,425.77
2018,1,22,12,15,781.0,108.0,2.55,14.5,528.5,507.65,404.79
2018,1,22,12,30,770.0,110.0,2.5,14.5,526.0,480.44,381.5
2018,1,22,12,45,594.0,139.5,2.4,14.5,458.0,404.08,320.17
2018,1,22,13,0,418.0,169.0,2.3,14.5,390.0,333.63,263.86
2018,1,22,13,15,227.0,184.5,2.25,14.45,304.0,255.84,202.5
2018,1,22,13,30,36.0,200.0,2.2,14.4,218.0,193.01,154.11
2018,1,22,13,45,126.0,187.5,2.1,14.35,247.5,205.37,162.12
2018,1,22,14,0,216.0,175.0,2.0,14.3,277.0,208.8,161.45
2018,1,22,14,15,411.5,143.5,1.9,14.15,324.0,211.32,155.13
2018,1,22,14,30,607.0,112.0,1.8,14.0,371.0,198.6,134.74
2018,1,22,14,45,632.5,98.5,1.75,13.9,349.5,159.38,100.59
2018,1,22,15,0,658.0,85.0,1.7,13.8,328.0,117.28,67.92
2018,1,22,15,15,597.5,84.0,1.7,13.8,286.5,79.6,49.11
2018,1,22,15,30,537.0,83.0,1.7,13.8,245.0,59.26,47.47
2018,1,22,15,45,565.0,70.0,1.55,13.15,218.5,50.72,39.93
2018,1,22,16,0,593.0,57.0,1.4,12.5,192.0,41.89,32.0
2018,1,22,16,15,492.0,51.5,1.45,12.15,147.5,39.15,29.3
2018,1,22,16,30,391.0,46.0,1.5,11.8,103.0,36.55,26.49
2018,1,22,16,45,293.0,35.0,1.55,11.45,69.0,28.6,18.15
2018,1,22,17,0,195.0,24.0,1.6,11.1,35.0,19.13,0.0
2018,1,22,17,15,97.5,12.0,1.65,11.0,17.5,11.44,0.0
2018,1,22,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,7,15,32.0,6.5,1.35,8.15,7.5,0.0,0.0
2018,1,23,7,30,64.0,13.0,1.3,8.4,15.0,38.15,0.0
2018,1,23,7,45,163.0,26.0,1.3,8.7,41.5,121.51,52.92
2018,1,23,8,0,262.0,39.0,1.3,9.0,68.0,192.51,149.88
2018,1,23,8,15,284.5,52.0,1.3,9.25,96.5,223.54,181.88
2018,1,23,8,30,307.0,65.0,1.3,9.5,125.0,255.32,211.17
2018,1,23,8,45,308.5,80.0,1.25,9.75,152.5,278.38,231.81
2018,1,23,9,0,310.0,95.0,1.2,10.0,180.0,300.24,250.43
2018,1,23,9,15,358.5,105.0,1.25,10.4,217.5,342.01,284.93
2018,1,23,9,30,407.0,115.0,1.3,10.8,255.0,383.88,318.51
2018,1,23,9,45,470.5,115.5,1.35,11.15,294.0,423.5,349.92
2018,1,23,10,0,534.0,116.0,1.4,11.5,333.0,462.59,380.24
2018,1,23,10,15,658.0,102.5,1.45,11.85,390.0,526.59,429.73
2018,1,23,10,30,782.0,89.0,1.5,12.2,447.0,582.28,471.59
2018,1,23,10,45,820.0,85.0,1.55,12.5,477.5,595.75,480.33
2018,1,23,11,0,858.0,81.0,1.6,12.8,508.0,605.99,486.77
2018,1,23,11,15,866.0,82.0,1.5,13.05,525.0,600.61,480.24
2018,1,23,11,30,874.0,83.0,1.4,13.3,542.0,592.15,471.37
2018,1,23,11,45,878.5,84.0,1.3,13.55,552.0,578.64,458.58
2018,1,23,12,0,883.0,85.0,1.2,13.8,562.0,562.17,443.38
2018,1,23,12,15,885.0,84.5,1.05,13.95,564.0,539.96,423.51
2018,1,23,12,30,887.0,84.0,0.9,14.1,566.0,515.26,401.46
2018,1,23,12,45,871.0,85.5,0.8,14.2,554.5,481.3,372.6
2018,1,23,13,0,855.0,87.0,0.7,14.3,543.0,446.11,342.43
2018,1,23,13,15,832.0,89.0,0.65,14.4,523.5,407.48,309.54
2018,1,23,13,30,809.0,91.0,0.6,14.5,504.0,368.41,275.8
2018,1,23,13,45,766.5,93.5,0.55,14.55,472.5,323.6,237.68
2018,1,23,14,0,724.0,96.0,0.5,14.6,441.0,277.42,198.4
2018,1,23,14,15,766.5,83.5,0.55,14.55,430.0,245.4,167.77
2018,1,23,14,30,809.0,71.0,0.6,14.5,419.0,205.49,130.74
2018,1,23,14,45,792.5,69.5,0.65,14.45,388.0,162.32,95.2
2018,1,23,15,0,776.0,68.0,0.7,14.4,357.0,119.66,64.39
2018,1,23,15,15,743.5,65.0,0.7,14.4,318.0,75.85,41.27
2018,1,23,15,30,711.0,62.0,0.7,14.4,279.0,46.57,36.09
2018,1,23,15,45,668.5,57.5,0.7,13.95,238.0,44.31,34.14
2018,1,23,16,0,626.0,53.0,0.7,13.5,197.0,38.38,28.78
2018,1,23,16,15,544.5,47.0,0.75,13.2,153.5,35.05,25.59
2018,1,23,16,30,463.0,41.0,0.8,12.9,110.0,31.71,22.22
2018,1,23,16,45,352.5,33.0,0.9,12.6,75.0,26.46,16.53
2018,1,23,17,0,242.0,25.0,1.0,12.3,40.0,21.15,0.84
2018,1,23,17,15,143.0,15.5,1.05,12.1,22.0,14.77,0.0
2018,1,23,17,30,44.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,1,23,17,45,22.0,3.0,1.15,11.7,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,7,15,21.0,5.0,2.75,9.8,5.5,0.0,0.0
2018,1,24,7,30,42.0,10.0,2.8,10.2,11.0,26.53,0.0
2018,1,24,7,45,21.0,20.0,2.9,10.6,20.5,35.43,13.08
2018,1,24,8,0,0.0,30.0,3.0,11.0,30.0,28.61,17.76
2018,1,24,8,15,0.0,43.5,3.15,11.3,43.5,42.29,30.16
2018,1,24,8,30,0.0,57.0,3.3,11.6,57.0,55.64,41.97
2018,1,24,8,45,0.5,72.5,3.45,11.9,72.5,71.39,55.71
2018,1,24,9,0,1.0,88.0,3.6,12.2,88.0,86.96,69.11
2018,1,24,9,15,22.5,110.5,3.75,12.4,118.0,128.7,104.92
2018,1,24,9,30,44.0,133.0,3.9,12.6,148.0,165.19,135.84
2018,1,24,9,45,39.0,139.5,4.05,12.8,154.0,167.04,137.01
2018,1,24,10,0,34.0,146.0,4.2,13.0,160.0,169.04,138.29
2018,1,24,10,15,29.0,158.5,4.35,13.2,171.0,177.63,145.0
2018,1,24,10,30,24.0,171.0,4.5,13.4,182.0,179.64,146.2
2018,1,24,10,45,21.5,177.0,4.6,13.6,187.5,182.86,148.47
2018,1,24,11,0,19.0,183.0,4.7,13.8,193.0,186.11,150.78
2018,1,24,11,15,10.5,165.0,4.8,13.9,170.5,162.28,130.74
2018,1,24,11,30,2.0,147.0,4.9,14.0,148.0,139.31,111.44
2018,1,24,11,45,1.0,141.0,5.0,14.1,141.5,132.64,105.8
2018,1,24,12,0,0.0,135.0,5.1,14.2,135.0,126.14,100.31
2018,1,24,12,15,0.0,132.5,5.15,14.15,132.5,123.57,98.18
2018,1,24,12,30,0.0,130.0,5.2,14.1,130.0,121.03,96.1
2018,1,24,12,45,0.0,126.5,5.25,14.05,126.5,117.6,93.29
2018,1,24,13,0,0.0,123.0,5.3,14.0,123.0,114.19,90.52
2018,1,24,13,15,0.0,109.0,5.25,13.9,109.0,101.22,79.79
2018,1,24,13,30,0.0,95.0,5.2,13.8,95.0,88.35,69.11
2018,1,24,13,45,0.0,83.0,5.1,13.7,83.0,77.3,59.93
2018,1,24,14,0,0.0,71.0,5.0,13.6,71.0,66.08,50.57
2018,1,24,14,15,0.5,73.0,4.85,13.45,73.0,68.05,52.35
2018,1,24,14,30,1.0,75.0,4.7,13.3,75.0,69.99,54.09
2018,1,24,14,45,28.5,94.5,4.5,13.15,105.0,89.08,69.18
2018,1,24,15,0,56.0,114.0,4.3,13.0,135.0,104.61,81.45
2018,1,24,15,15,28.0,77.5,4.3,13.0,88.0,70.61,54.24
2018,1,24,15,30,0.0,41.0,4.3,13.0,41.0,38.07,28.65
2018,1,24,15,45,0.0,31.0,4.3,12.6,31.0,28.76,20.3
2018,1,24,16,0,0.0,21.0,4.3,12.2,21.0,19.46,11.89
2018,1,24,16,15,0.0,17.0,4.2,11.85,17.0,15.75,8.46
2018,1,24,16,30,0.0,13.0,4.1,11.5,13.0,12.04,4.99
2018,1,24,16,45,15.5,10.5,4.0,11.15,11.5,9.8,2.65
2018,1,24,17,0,31.0,8.0,3.9,10.8,10.0,6.92,0.0
2018,1,24,17,15,31.0,7.0,3.65,10.5,7.5,6.67,0.0
2018,1,24,17,30,31.0,6.0,3.4,10.2,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,3.2,9.95,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,25,7,15,8.5,7.0,2.25,8.95,7.0,0.0,0.0
2018,1,25,7,30,17.0,14.0,2.2,9.3,14.0,20.27,0.0
2018,1,25,7,45,126.0,30.0,2.2,9.65,43.5,106.26,54.67
2018,1,25,8,0,235.0,46.0,2.2,10.0,73.0,190.76,149.59
2018,1,25,8,15,358.0,54.5,2.3,10.3,116.0,264.81,216.27
2018,1,25,8,30,481.0,63.0,2.4,10.6,159.0,346.9,287.16
2018,1,25,8,45,398.0,78.5,2.45,10.85,170.5,327.07,272.84
2018,1,25,9,0,315.0,94.0,2.5,11.1,182.0,303.76,254.29
2018,1,25,9,15,315.0,111.5,2.6,11.35,210.5,316.73,265.45
2018,1,25,9,30,315.0,129.0,2.7,11.6,239.0,338.41,282.92
2018,1,25,9,45,317.5,141.0,2.8,11.8,262.0,353.69,294.92
2018,1,25,10,0,320.0,153.0,2.9,12.0,285.0,367.77,305.7
2018,1,25,10,15,283.5,172.0,3.05,12.2,295.5,364.48,301.75
2018,1,25,10,30,247.0,191.0,3.2,12.4,306.0,359.56,296.48
2018,1,25,10,45,196.5,179.5,3.3,12.6,274.0,304.85,251.21
2018,1,25,11,0,146.0,168.0,3.4,12.8,242.0,258.77,212.67
2018,1,25,11,15,263.5,170.0,3.5,12.85,308.5,332.61,273.81
2018,1,25,11,30,381.0,172.0,3.6,12.9,375.0,402.52,329.99
2018,1,25,11,45,545.5,150.5,3.7,13.0,446.5,463.23,378.23
2018,1,25,12,0,710.0,129.0,3.8,13.1,518.0,519.62,421.58
2018,1,25,12,15,605.0,155.0,3.85,13.05,487.0,470.98,381.06
2018,1,25,12,30,500.0,181.0,3.9,13.0,456.0,422.44,341.07
2018,1,25,12,45,286.5,173.0,3.95,13.0,330.0,296.23,239.34
2018,1,25,13,0,73.0,165.0,4.0,13.0,204.0,184.16,148.18
2018,1,25,13,15,36.5,113.0,4.0,12.95,132.5,119.29,94.71
2018,1,25,13,30,0.0,61.0,4.0,12.9,61.0,56.75,42.65
2018,1,25,13,45,122.0,96.0,4.0,12.85,155.0,125.13,97.61
2018,1,25,14,0,244.0,131.0,4.0,12.8,249.0,182.29,140.8
2018,1,25,14,15,283.0,146.0,3.95,12.7,275.5,190.87,144.98
2018,1,25,14,30,322.0,161.0,3.9,12.6,302.0,194.47,145.0
2018,1,25,14,45,480.0,127.0,3.85,12.45,319.0,167.86,115.29
2018,1,25,15,0,638.0,93.0,3.8,12.3,336.0,128.97,77.92
2018,1,25,15,15,647.0,84.0,3.8,12.3,308.5,87.96,52.25
2018,1,25,15,30,656.0,75.0,3.8,12.3,281.0,52.15,41.38
2018,1,25,15,45,610.5,70.0,3.5,11.85,240.0,50.12,39.62
2018,1,25,16,0,565.0,65.0,3.2,11.4,199.0,48.15,37.79
2018,1,25,16,15,491.5,58.0,3.05,11.05,157.5,44.39,34.19
2018,1,25,16,30,418.0,51.0,2.9,10.7,116.0,40.66,30.39
2018,1,25,16,45,303.5,41.0,2.8,10.35,80.0,32.04,21.76
2018,1,25,17,0,189.0,31.0,2.7,10.0,44.0,24.78,7.4
2018,1,25,17,15,103.5,18.5,2.65,9.9,24.5,17.63,0.0
2018,1,25,17,30,18.0,6.0,2.6,9.8,5.0,0.0,0.0
2018,1,25,17,45,9.0,3.0,2.55,9.65,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,26,7,15,74.5,9.0,1.2,8.3,11.0,0.0,0.0
2018,1,26,7,30,149.0,18.0,1.2,8.6,22.0,78.2,0.0
2018,1,26,7,45,286.5,27.5,1.2,8.9,54.5,179.99,102.19
2018,1,26,8,0,424.0,37.0,1.2,9.2,87.0,268.92,211.72
2018,1,26,8,15,512.0,43.5,1.25,9.55,129.5,331.31,269.4
2018,1,26,8,30,600.0,50.0,1.3,9.9,172.0,396.7,326.03
2018,1,26,8,45,514.0,63.5,1.35,10.2,185.0,377.37,312.83
2018,1,26,9,0,428.0,77.0,1.4,10.5,198.0,348.12,290.34
2018,1,26,9,15,375.5,97.0,1.35,10.75,214.5,345.95,288.35
2018,1,26,9,30,323.0,117.0,1.3,11.0,231.0,340.09,282.6
2018,1,26,9,45,304.0,137.5,1.3,11.25,253.5,342.45,283.74
2018,1,26,10,0,285.0,158.0,1.3,11.5,276.0,353.07,291.07
2018,1,26,10,15,394.0,150.5,1.25,11.75,327.0,418.83,343.35
2018,1,26,10,30,503.0,143.0,1.2,12.0,378.0,474.74,386.29
2018,1,26,10,45,592.5,130.5,1.2,12.2,421.0,515.6,416.9
2018,1,26,11,0,682.0,118.0,1.2,12.4,464.0,549.64,441.88
2018,1,26,11,15,713.5,114.5,1.15,12.55,487.0,554.71,443.91
2018,1,26,11,30,745.0,111.0,1.1,12.7,510.0,556.67,443.66
2018,1,26,11,45,796.5,99.5,1.1,12.8,532.5,558.22,443.57
2018,1,26,12,0,848.0,88.0,1.1,12.9,555.0,556.08,440.34
2018,1,26,12,15,822.0,95.0,1.15,12.9,549.0,527.68,417.27
2018,1,26,12,30,796.0,102.0,1.2,12.9,543.0,497.86,392.96
2018,1,26,12,45,844.0,88.5,1.25,12.9,552.0,481.45,378.31
2018,1,26,13,0,892.0,75.0,1.3,12.9,561.0,461.48,359.91
2018,1,26,13,15,886.0,74.5,1.35,12.85,547.0,426.43,329.45
2018,1,26,13,30,880.0,74.0,1.4,12.8,533.0,389.61,296.89
2018,1,26,13,45,823.5,84.5,1.45,12.7,501.0,342.12,256.26
2018,1,26,14,0,767.0,95.0,1.5,12.6,469.0,299.61,219.41
2018,1,26,14,15,700.0,101.5,1.5,12.45,428.0,250.42,177.8
2018,1,26,14,30,633.0,108.0,1.5,12.3,387.0,208.83,143.28
2018,1,26,14,45,513.5,119.0,1.55,12.15,334.0,168.14,113.61
2018,1,26,15,0,394.0,130.0,1.6,12.0,281.0,137.19,94.54
2018,1,26,15,15,226.0,118.5,1.6,12.0,203.0,102.47,75.62
2018,1,26,15,30,58.0,107.0,1.6,12.0,125.0,90.41,75.55
2018,1,26,15,45,48.0,80.0,1.6,11.45,93.5,69.91,57.41
2018,1,26,16,0,38.0,53.0,1.6,10.9,62.0,48.19,37.93
2018,1,26,16,15,46.0,50.0,1.6,10.6,59.0,42.98,33.04
2018,1,26,16,30,54.0,47.0,1.6,10.3,56.0,40.09,30.03
2018,1,26,16,45,40.0,35.0,1.65,9.95,40.5,30.16,20.37
2018,1,26,17,0,26.0,23.0,1.7,9.6,25.0,20.05,6.43
2018,1,26,17,15,18.0,12.5,1.75,9.45,13.5,11.91,0.0
2018,1,26,17,30,10.0,2.0,1.8,9.3,2.0,0.0,0.0
2018,1,26,17,45,5.0,1.0,1.85,9.1,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,7,15,13.0,5.5,0.8,8.8,6.0,0.0,0.0
2018,1,27,7,30,26.0,11.0,0.8,9.1,12.0,21.2,0.0
2018,1,27,7,45,32.0,26.5,0.85,9.4,29.5,51.64,27.52
2018,1,27,8,0,38.0,42.0,0.9,9.7,47.0,67.06,50.05
2018,1,27,8,15,68.0,60.0,0.9,10.1,72.5,110.39,88.29
2018,1,27,8,30,98.0,78.0,0.9,10.5,98.0,147.04,120.38
2018,1,27,8,45,245.0,85.0,0.95,10.9,151.0,243.09,202.3
2018,1,27,9,0,392.0,92.0,1.0,11.3,204.0,347.31,288.21
2018,1,27,9,15,585.0,75.5,1.05,11.75,270.0,449.7,370.53
2018,1,27,9,30,778.0,59.0,1.1,12.2,336.0,549.35,447.93
2018,1,27,9,45,801.0,60.5,1.15,12.65,371.5,571.05,462.98
2018,1,27,10,0,824.0,62.0,1.2,13.1,407.0,586.57,473.81
2018,1,27,10,15,838.5,64.0,1.3,13.35,437.0,598.88,482.52
2018,1,27,10,30,853.0,66.0,1.4,13.6,467.0,608.38,488.92
2018,1,27,10,45,863.0,67.0,1.5,13.85,490.5,611.02,490.05
2018,1,27,11,0,873.0,68.0,1.6,14.1,514.0,610.64,488.81
2018,1,27,11,15,844.5,79.0,1.65,14.3,522.0,597.22,477.01
2018,1,27,11,30,816.0,90.0,1.7,14.5,530.0,578.6,461.38
2018,1,27,11,45,819.0,91.5,1.8,14.75,539.5,565.78,450.46
2018,1,27,12,0,822.0,93.0,1.9,15.0,549.0,550.2,437.12
2018,1,27,12,15,750.5,114.5,1.9,15.1,532.0,512.28,406.03
2018,1,27,12,30,679.0,136.0,1.9,15.2,515.0,474.93,375.37
2018,1,27,12,45,624.5,150.0,1.95,15.35,496.0,439.58,346.26
2018,1,27,13,0,570.0,164.0,2.0,15.5,477.0,403.51,316.43
2018,1,27,13,15,646.5,138.0,2.0,15.55,484.5,389.01,302.12
2018,1,27,13,30,723.0,112.0,2.0,15.6,492.0,366.06,279.9
2018,1,27,13,45,792.0,90.5,2.05,15.65,492.0,340.44,254.4
2018,1,27,14,0,861.0,69.0,2.1,15.7,492.0,309.05,222.98
2018,1,27,14,15,847.5,68.0,2.1,15.6,465.0,266.07,184.03
2018,1,27,14,30,834.0,67.0,2.1,15.5,438.0,218.5,141.84
2018,1,27,14,45,809.5,65.5,2.15,15.45,403.5,172.64,103.13
2018,1,27,15,0,785.0,64.0,2.2,15.4,369.0,128.0,69.21
2018,1,27,15,15,722.0,65.5,2.2,15.4,324.0,85.38,45.29
2018,1,27,15,30,659.0,67.0,2.2,15.4,279.0,45.39,34.86
2018,1,27,15,45,583.5,65.5,1.95,14.6,234.0,45.87,35.43
2018,1,27,16,0,508.0,64.0,1.7,13.8,189.0,46.67,36.16
2018,1,27,16,15,455.0,56.0,1.7,13.25,151.0,42.02,31.85
2018,1,27,16,30,402.0,48.0,1.7,12.7,113.0,37.25,27.27
2018,1,27,16,45,325.5,38.0,1.75,12.15,80.0,30.4,20.5
2018,1,27,17,0,249.0,28.0,1.8,11.6,47.0,23.3,9.61
2018,1,27,17,15,152.5,17.5,1.85,11.45,26.5,16.68,0.0
2018,1,27,17,30,56.0,7.0,1.9,11.3,6.0,0.0,0.0
2018,1,27,17,45,28.0,3.5,2.0,11.15,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,2.7,8.45,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,2.8,8.9,25.0,94.88,0.0
2018,1,28,7,45,325.0,27.5,2.9,9.35,59.0,201.2,127.17
2018,1,28,8,0,465.0,36.0,3.0,9.8,93.0,290.21,231.31
2018,1,28,8,15,547.0,42.0,3.0,10.2,136.0,350.42,287.64
2018,1,28,8,30,629.0,48.0,3.0,10.6,179.0,409.42,339.94
2018,1,28,8,45,680.0,52.0,3.05,11.0,222.5,455.69,380.07
2018,1,28,9,0,731.0,56.0,3.1,11.4,266.0,501.7,418.4
2018,1,28,9,15,766.5,58.5,3.1,11.95,307.5,536.11,445.82
2018,1,28,9,30,802.0,61.0,3.1,12.5,349.0,568.95,471.01
2018,1,28,9,45,830.0,62.0,3.05,13.0,387.0,593.47,488.88
2018,1,28,10,0,858.0,63.0,3.0,13.5,425.0,611.77,501.53
2018,1,28,10,15,874.5,64.0,2.95,13.95,456.0,624.34,509.36
2018,1,28,10,30,891.0,65.0,2.9,14.4,487.0,634.02,514.73
2018,1,28,10,45,902.0,66.5,2.85,14.85,512.0,637.79,515.4
2018,1,28,11,0,913.0,68.0,2.8,15.3,537.0,638.38,513.54
2018,1,28,11,15,920.0,68.5,2.8,15.6,554.5,632.21,506.97
2018,1,28,11,30,927.0,69.0,2.8,15.9,572.0,622.83,497.89
2018,1,28,11,45,931.0,69.5,2.75,16.25,582.0,608.52,484.65
2018,1,28,12,0,935.0,70.0,2.7,16.6,592.0,591.1,468.89
2018,1,28,12,15,935.5,70.0,2.7,16.8,594.0,568.26,449.22
2018,1,28,12,30,936.0,70.0,2.7,17.0,596.0,542.61,427.06
2018,1,28,12,45,934.0,69.5,2.7,17.2,590.0,512.56,401.09
2018,1,28,13,0,932.0,69.0,2.7,17.4,584.0,480.08,372.69
2018,1,28,13,15,928.0,69.0,2.7,17.45,571.5,444.96,341.8
2018,1,28,13,30,924.0,69.0,2.7,17.5,559.0,407.81,308.59
2018,1,28,13,45,915.0,68.0,2.65,17.55,537.5,366.24,271.23
2018,1,28,14,0,906.0,67.0,2.6,17.6,516.0,323.42,232.32
2018,1,28,14,15,892.5,66.0,2.55,17.5,488.0,278.45,191.71
2018,1,28,14,30,879.0,65.0,2.5,17.4,460.0,233.03,151.16
2018,1,28,14,45,857.0,63.0,2.45,17.3,424.0,185.25,110.73
2018,1,28,15,0,835.0,61.0,2.4,17.2,388.0,133.45,70.78
2018,1,28,15,15,762.5,62.5,2.4,17.2,338.0,87.57,44.58
2018,1,28,15,30,690.0,64.0,2.4,17.2,288.0,48.23,37.1
2018,1,28,15,45,627.0,61.5,2.1,16.1,244.0,42.58,32.28
2018,1,28,16,0,564.0,59.0,1.8,15.0,200.0,42.32,32.13
2018,1,28,16,15,508.5,52.5,1.8,14.45,160.5,38.81,28.88
2018,1,28,16,30,453.0,46.0,1.8,13.9,121.0,35.25,25.43
2018,1,28,16,45,370.5,36.5,1.8,13.35,85.5,28.79,19.12
2018,1,28,17,0,288.0,27.0,1.8,12.8,50.0,22.09,9.74
2018,1,28,17,15,177.5,17.0,1.85,12.6,28.0,16.2,0.0
2018,1,28,17,30,67.0,7.0,1.9,12.4,6.0,0.0,0.0
2018,1,28,17,45,33.5,3.5,1.9,12.2,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,3.2,9.65,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,3.2,9.9,6.0,5.72,0.0
2018,1,29,7,45,0.0,13.0,3.25,10.15,13.0,12.05,2.72
2018,1,29,8,0,0.0,20.0,3.3,10.4,20.0,18.54,9.81
2018,1,29,8,15,0.0,27.0,3.3,10.75,27.0,25.05,15.74
2018,1,29,8,30,0.0,34.0,3.3,11.1,34.0,31.56,21.56
2018,1,29,8,45,0.0,39.0,3.25,11.5,39.0,36.21,25.68
2018,1,29,9,0,0.0,44.0,3.2,11.9,44.0,40.87,29.71
2018,1,29,9,15,0.0,57.0,3.1,12.4,57.0,52.99,40.07
2018,1,29,9,30,0.0,70.0,3.0,12.9,70.0,65.13,50.31
2018,1,29,9,45,4.5,103.0,2.9,13.4,105.0,100.7,80.34
2018,1,29,10,0,9.0,136.0,2.8,13.9,140.0,136.62,110.12
2018,1,29,10,15,47.5,169.5,2.7,14.35,192.0,201.28,163.81
2018,1,29,10,30,86.0,203.0,2.6,14.8,244.0,259.49,210.92
2018,1,29,10,45,78.0,210.0,2.5,15.25,248.5,259.0,209.35
2018,1,29,11,0,70.0,217.0,2.4,15.7,253.0,258.39,207.91
2018,1,29,11,15,60.0,221.0,2.35,15.9,252.5,253.4,203.21
2018,1,29,11,30,50.0,225.0,2.3,16.1,252.0,248.52,198.67
2018,1,29,11,45,60.5,230.5,2.25,16.35,264.0,257.05,205.15
2018,1,29,12,0,71.0,236.0,2.2,16.6,276.0,264.91,210.98
2018,1,29,12,15,44.5,214.0,2.1,16.45,239.0,226.16,179.78
2018,1,29,12,30,18.0,192.0,2.0,16.3,202.0,187.74,148.86
2018,1,29,12,45,51.0,196.0,1.9,16.2,224.5,206.84,164.38
2018,1,29,13,0,84.0,200.0,1.8,16.1,247.0,221.98,176.21
2018,1,29,13,15,83.0,210.5,1.8,16.0,256.0,226.28,179.32
2018,1,29,13,30,82.0,221.0,1.8,15.9,265.0,229.86,181.89
2018,1,29,13,45,216.0,206.5,1.75,15.85,316.0,255.4,199.3
2018,1,29,14,0,350.0,192.0,1.7,15.8,367.0,268.31,204.7
2018,1,29,14,15,282.0,189.0,1.75,15.75,325.0,230.19,174.51
2018,1,29,14,30,214.0,186.0,1.8,15.7,283.0,200.75,152.25
2018,1,29,14,45,155.0,173.5,1.8,15.7,241.0,168.45,128.08
2018,1,29,15,0,96.0,161.0,1.8,15.7,199.0,145.73,112.43
2018,1,29,15,15,77.5,134.5,1.8,15.7,163.0,117.68,91.07
2018,1,29,15,30,59.0,108.0,1.8,15.7,127.0,91.94,75.78
2018,1,29,15,45,29.5,72.0,1.65,15.05,81.5,64.01,51.41
2018,1,29,16,0,0.0,36.0,1.5,14.4,36.0,33.42,24.28
2018,1,29,16,15,0.0,29.5,1.5,13.9,29.5,27.37,18.81
2018,1,29,16,30,0.0,23.0,1.5,13.4,23.0,21.33,13.25
2018,1,29,16,45,0.0,17.0,1.55,12.9,17.0,15.75,8.0
2018,1,29,17,0,0.0,11.0,1.6,12.4,11.0,10.19,1.83
2018,1,29,17,15,0.0,6.5,1.65,12.25,6.5,6.2,0.0
2018,1,29,17,30,0.0,2.0,1.7,12.1,2.0,0.0,0.0
2018,1,29,17,45,0.0,1.0,1.75,11.95,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,30,7,15,61.0,8.0,1.7,9.9,10.5,7.63,0.0
2018,1,30,7,30,122.0,16.0,1.8,10.4,21.0,66.56,0.0
2018,1,30,7,45,132.5,31.0,1.9,10.85,42.5,122.95,81.53
2018,1,30,8,0,143.0,46.0,2.0,11.3,64.0,139.06,109.52
2018,1,30,8,15,168.0,63.0,2.0,11.7,92.5,174.13,141.72
2018,1,30,8,30,193.0,80.0,2.0,12.1,121.0,209.69,173.13
2018,1,30,8,45,234.0,94.5,2.0,12.45,155.5,251.27,208.85
2018,1,30,9,0,275.0,109.0,2.0,12.8,190.0,293.81,244.45
2018,1,30,9,15,335.5,117.0,1.95,13.3,230.0,350.61,290.6
2018,1,30,9,30,396.0,125.0,1.9,13.8,270.0,398.42,328.42
2018,1,30,9,45,440.0,131.5,1.85,14.25,307.5,434.25,355.83
2018,1,30,10,0,484.0,138.0,1.8,14.7,345.0,469.2,381.94
2018,1,30,10,15,542.0,134.0,1.8,15.1,381.5,500.08,404.96
2018,1,30,10,30,600.0,130.0,1.8,15.5,418.0,533.85,429.62
2018,1,30,10,45,654.5,124.5,1.75,15.85,453.5,557.4,446.01
2018,1,30,11,0,709.0,119.0,1.7,16.2,489.0,577.97,459.87
2018,1,30,11,15,814.0,95.0,1.65,16.55,532.5,605.52,479.25
2018,1,30,11,30,919.0,71.0,1.6,16.9,576.0,627.34,493.75
2018,1,30,11,45,922.5,71.5,1.55,17.2,586.0,612.9,480.46
2018,1,30,12,0,926.0,72.0,1.5,17.5,596.0,595.38,465.04
2018,1,30,12,15,906.0,77.0,1.45,17.75,591.5,566.81,441.27
2018,1,30,12,30,886.0,82.0,1.4,18.0,587.0,536.3,415.87
2018,1,30,12,45,883.5,82.5,1.35,18.25,581.5,508.21,391.92
2018,1,30,13,0,881.0,83.0,1.3,18.5,576.0,477.8,365.71
2018,1,30,13,15,898.0,76.5,1.35,18.6,569.0,446.73,338.93
2018,1,30,13,30,915.0,70.0,1.4,18.7,562.0,412.37,308.67
2018,1,30,13,45,897.5,70.5,1.4,18.8,538.0,369.52,271.41
2018,1,30,14,0,880.0,71.0,1.4,18.9,514.0,326.08,233.13
2018,1,30,14,15,877.0,68.0,1.5,18.75,489.5,282.9,194.61
2018,1,30,14,30,874.0,65.0,1.6,18.6,465.0,238.44,155.02
2018,1,30,14,45,830.0,68.5,1.7,18.5,425.5,187.21,112.86
2018,1,30,15,0,786.0,72.0,1.8,18.4,386.0,143.25,79.87
2018,1,30,15,15,786.0,64.5,1.8,18.4,352.5,96.01,48.72
2018,1,30,15,30,786.0,57.0,1.8,18.4,319.0,48.16,36.83
2018,1,30,15,45,709.0,57.5,1.75,17.35,270.0,43.13,32.61
2018,1,30,16,0,632.0,58.0,1.7,16.3,221.0,41.26,31.04
2018,1,30,16,15,518.0,55.0,1.75,15.7,171.5,40.59,30.34
2018,1,30,16,30,404.0,52.0,1.8,15.1,122.0,40.26,29.76
2018,1,30,16,45,354.0,41.0,1.8,14.55,89.0,32.63,22.48
2018,1,30,17,0,304.0,30.0,1.8,14.0,56.0,24.66,13.0
2018,1,30,17,15,189.0,19.0,1.85,13.8,32.0,18.11,0.0
2018,1,30,17,30,74.0,8.0,1.9,13.6,8.0,7.63,0.0
2018,1,30,17,45,37.0,4.0,1.9,13.35,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.85,10.1,14.5,9.53,0.0
2018,1,31,7,30,225.0,20.0,1.8,10.7,29.0,114.35,0.0
2018,1,31,7,45,370.5,28.0,1.7,11.25,66.0,229.13,158.82
2018,1,31,8,0,516.0,36.0,1.6,11.8,103.0,319.62,253.65
2018,1,31,8,15,570.0,42.5,1.5,12.1,143.5,363.58,295.18
2018,1,31,8,30,624.0,49.0,1.4,12.4,184.0,414.38,339.18
2018,1,31,8,45,562.0,65.0,1.3,12.7,207.0,415.09,340.98
2018,1,31,9,0,500.0,81.0,1.2,13.0,230.0,406.69,334.47
2018,1,31,9,15,484.5,97.5,1.2,13.4,258.5,418.52,343.61
2018,1,31,9,30,469.0,114.0,1.2,13.8,287.0,432.13,353.26
2018,1,31,9,45,513.0,119.0,1.25,14.2,325.5,467.33,380.2
2018,1,31,10,0,557.0,124.0,1.3,14.6,364.0,505.65,408.64
2018,1,31,10,15,666.0,109.0,1.35,14.95,416.5,558.26,448.4
2018,1,31,10,30,775.0,94.0,1.4,15.3,469.0,606.41,483.87
2018,1,31,10,45,844.0,80.5,1.5,15.65,507.5,630.32,500.89
2018,1,31,11,0,913.0,67.0,1.6,16.0,546.0,647.77,513.16
2018,1,31,11,15,919.0,68.0,1.6,16.3,563.5,641.69,506.66
2018,1,31,11,30,925.0,69.0,1.6,16.6,581.0,632.4,497.89
2018,1,31,11,45,929.0,69.0,1.65,16.9,591.0,617.67,485.34
2018,1,31,12,0,933.0,69.0,1.7,17.2,601.0,599.85,470.3
2018,1,31,12,15,890.0,82.0,1.7,17.45,591.0,566.75,443.2
2018,1,31,12,30,847.0,95.0,1.7,17.7,581.0,532.56,415.15
2018,1,31,12,45,750.0,121.5,1.75,17.95,548.5,483.02,375.51
2018,1,31,13,0,653.0,148.0,1.8,18.2,516.0,436.99,338.43
2018,1,31,13,15,708.0,125.5,1.8,18.3,516.5,413.14,317.38
2018,1,31,13,30,763.0,103.0,1.8,18.4,517.0,386.43,292.89
2018,1,31,13,45,770.5,96.0,1.75,18.5,500.5,350.12,260.52
2018,1,31,14,0,778.0,89.0,1.7,18.6,484.0,311.72,225.85
2018,1,31,14,15,751.5,91.0,1.7,18.55,455.5,270.7,189.85
2018,1,31,14,30,725.0,93.0,1.7,18.5,427.0,226.93,152.01
2018,1,31,14,45,766.0,78.0,1.65,18.45,408.0,187.99,116.35
2018,1,31,15,0,807.0,63.0,1.6,18.4,389.0,140.82,76.69
2018,1,31,15,15,791.0,60.5,1.6,18.4,354.0,95.75,47.46
2018,1,31,15,30,775.0,58.0,1.6,18.4,319.0,51.52,30.78
2018,1,31,15,45,717.0,56.5,1.55,17.4,273.0,42.12,31.72
2018,1,31,16,0,659.0,55.0,1.5,16.4,227.0,42.45,32.09
2018,1,31,16,15,499.5,57.0,1.6,15.85,173.0,42.08,31.66
2018,1,31,16,30,340.0,59.0,1.7,15.3,119.0,44.72,33.68
2018,1,31,16,45,282.5,44.5,1.75,14.75,84.5,34.3,23.98
2018,1,31,17,0,225.0,30.0,1.8,14.2,50.0,23.49,12.62
2018,1,31,17,15,143.0,19.0,1.8,13.95,29.0,15.16,0.0
2018,1,31,17,30,61.0,8.0,1.8,13.7,8.0,7.63,0.0
2018,1,31,17,45,30.5,4.0,1.85,13.45,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
