Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,15,480.0,133.5,6.3,12.8,385.5,255.05,195.22
2018,2,11,14,30,608.0,140.0,6.3,12.8,449.0,267.51,197.86
2018,2,11,14,45,703.0,111.5,6.35,12.8,445.5,230.38,159.86
2018,2,11,15,0,798.0,83.0,6.4,12.8,442.0,188.15,118.17
2018,2,11,15,15,772.5,80.0,6.4,12.8,402.0,140.79,81.15
2018,2,11,15,30,747.0,77.0,6.4,12.8,362.0,95.33,53.4
2018,2,11,15,45,715.5,72.5,6.3,12.5,319.5,48.62,38.15
2018,2,11,16,0,684.0,68.0,6.2,12.2,277.0,47.07,36.83
2018,2,11,16,15,635.5,62.5,6.05,11.9,231.5,44.66,34.65
2018,2,11,16,30,587.0,57.0,5.9,11.6,186.0,42.24,32.34
2018,2,11,16,45,508.5,49.0,5.8,11.3,141.5,37.54,27.8
2018,2,11,17,0,430.0,41.0,5.7,11.0,97.0,32.74,22.89
2018,2,11,17,15,293.5,30.5,5.65,10.85,61.5,25.29,13.27
2018,2,11,17,30,157.0,20.0,5.6,10.7,26.0,19.06,0.0
2018,2,11,17,45,78.5,10.0,5.55,10.6,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,3.05,7.45,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,3.0,7.7,7.0,0.0,0.0
2018,2,12,7,15,237.0,18.0,3.1,8.3,32.5,119.12,0.0
2018,2,12,7,30,393.0,27.0,3.2,8.9,58.0,240.35,155.89
2018,2,12,7,45,503.0,33.0,3.3,9.45,101.0,311.91,251.24
2018,2,12,8,0,613.0,39.0,3.4,10.0,144.0,393.3,325.36
2018,2,12,8,15,674.5,43.5,3.45,10.4,191.5,450.26,376.4
2018,2,12,8,30,736.0,48.0,3.5,10.8,239.0,508.42,426.22
2018,2,12,8,45,776.0,50.5,3.55,11.2,285.5,551.64,462.15
2018,2,12,9,0,816.0,53.0,3.6,11.6,332.0,589.3,492.43
2018,2,12,9,15,840.0,56.5,3.55,11.9,375.5,621.44,516.99
2018,2,12,9,30,864.0,60.0,3.5,12.2,419.0,651.54,539.13
2018,2,12,9,45,878.0,63.0,3.4,12.5,456.5,671.94,552.58
2018,2,12,10,0,892.0,66.0,3.3,12.8,494.0,689.55,563.75
2018,2,12,10,15,904.5,67.5,3.25,13.05,526.0,701.4,570.77
2018,2,12,10,30,917.0,69.0,3.2,13.3,558.0,710.16,575.5
2018,2,12,10,45,925.5,70.0,3.15,13.55,583.0,712.4,575.43
2018,2,12,11,0,934.0,71.0,3.1,13.8,608.0,711.35,573.06
2018,2,12,11,15,940.0,72.0,3.05,13.95,626.5,705.28,567.04
2018,2,12,11,30,946.0,73.0,3.0,14.1,645.0,695.88,558.14
2018,2,12,11,45,948.0,74.0,3.0,14.25,655.5,680.59,544.98
2018,2,12,12,0,950.0,75.0,3.0,14.4,666.0,662.13,529.3
2018,2,12,12,15,950.0,75.5,2.95,14.5,668.0,638.87,509.69
2018,2,12,12,30,950.0,76.0,2.9,14.6,670.0,612.69,487.59
2018,2,12,12,45,946.0,77.0,2.85,14.7,664.0,582.06,461.71
2018,2,12,13,0,942.0,78.0,2.8,14.8,658.0,548.96,433.46
2018,2,12,13,15,937.5,77.0,2.8,14.8,644.0,511.46,401.53
2018,2,12,13,30,933.0,76.0,2.8,14.8,630.0,471.92,367.24
2018,2,12,13,45,925.5,75.5,2.75,14.85,609.0,429.82,329.94
2018,2,12,14,0,918.0,75.0,2.7,14.9,588.0,386.28,290.68
2018,2,12,14,15,907.0,73.0,2.7,14.85,559.0,339.13,248.1
2018,2,12,14,30,896.0,71.0,2.7,14.8,530.0,291.3,204.53
2018,2,12,14,45,880.0,69.0,2.7,14.75,495.0,241.99,160.21
2018,2,12,15,0,864.0,67.0,2.7,14.7,460.0,192.91,117.73
2018,2,12,15,15,841.5,65.0,2.7,14.7,419.5,138.23,74.84
2018,2,12,15,30,819.0,63.0,2.7,14.7,379.0,90.13,45.28
2018,2,12,15,45,786.0,60.0,2.55,14.25,334.5,43.21,33.07
2018,2,12,16,0,753.0,57.0,2.4,13.8,290.0,42.26,32.33
2018,2,12,16,15,705.5,53.0,2.35,13.15,243.5,40.47,30.77
2018,2,12,16,30,658.0,49.0,2.3,12.5,197.0,38.74,29.15
2018,2,12,16,45,579.5,43.5,2.3,11.85,151.0,35.63,26.12
2018,2,12,17,0,501.0,38.0,2.3,11.2,105.0,29.76,20.39
2018,2,12,17,15,356.5,29.0,2.4,10.9,67.0,23.61,12.64
2018,2,12,17,30,212.0,20.0,2.5,10.6,29.0,19.06,0.0
2018,2,12,17,45,106.0,10.0,2.6,10.35,14.5,9.53,0.0
2018,2,12,18,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,2.85,6.45,4.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,2.8,6.7,8.0,0.0,0.0
2018,2,13,7,15,224.0,19.5,2.9,7.25,34.5,115.79,0.0
2018,2,13,7,30,373.0,30.0,3.0,7.8,61.0,236.71,162.2
2018,2,13,7,45,480.5,37.5,3.05,8.35,104.5,313.64,254.43
2018,2,13,8,0,588.0,45.0,3.1,8.9,148.0,394.23,327.45
2018,2,13,8,15,650.5,50.0,3.1,9.45,195.5,446.97,374.72
2018,2,13,8,30,713.0,55.0,3.1,10.0,243.0,506.25,424.94
2018,2,13,8,45,753.0,58.5,3.05,10.6,289.5,550.55,460.89
2018,2,13,9,0,793.0,62.0,3.0,11.2,336.0,594.02,494.67
2018,2,13,9,15,822.0,64.5,2.9,11.75,380.0,627.87,519.6
2018,2,13,9,30,851.0,67.0,2.8,12.3,424.0,659.78,542.17
2018,2,13,9,45,873.0,68.0,2.65,12.85,463.0,678.3,553.29
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,698.95,565.6
2018,2,13,10,15,908.0,71.0,2.4,13.8,535.0,711.74,572.41
2018,2,13,10,30,921.0,73.0,2.3,14.2,568.0,721.4,576.93
2018,2,13,10,45,928.5,74.5,2.15,14.55,593.0,723.45,575.68
2018,2,13,11,0,936.0,76.0,2.0,14.9,618.0,722.19,572.14
2018,2,13,11,15,941.5,76.5,1.8,15.15,636.0,715.15,564.14
2018,2,13,11,30,947.0,77.0,1.6,15.4,654.0,704.78,553.26
2018,2,13,11,45,949.0,77.0,1.45,15.6,663.5,688.35,538.41
2018,2,13,12,0,951.0,77.0,1.3,15.8,673.0,668.77,521.19
2018,2,13,12,15,952.0,77.0,1.2,16.0,675.5,645.5,501.58
2018,2,13,12,30,953.0,77.0,1.1,16.2,678.0,619.27,479.58
2018,2,13,12,45,951.0,77.5,1.0,16.35,672.5,589.06,454.44
2018,2,13,13,0,949.0,78.0,0.9,16.5,667.0,556.26,426.97
2018,2,13,13,15,944.5,77.0,0.8,16.6,653.0,518.45,395.4
2018,2,13,13,30,940.0,76.0,0.7,16.7,639.0,478.58,361.65
2018,2,13,13,45,932.0,75.5,0.65,16.8,617.5,435.93,325.42
2018,2,13,14,0,924.0,75.0,0.6,16.9,596.0,391.85,287.26
2018,2,13,14,15,912.0,74.0,0.55,16.85,567.0,344.92,246.39
2018,2,13,14,30,900.0,73.0,0.5,16.8,538.0,297.35,204.52
2018,2,13,14,45,883.0,72.0,0.5,16.8,503.0,248.32,161.89
2018,2,13,15,0,866.0,71.0,0.5,16.8,468.0,194.51,116.76
2018,2,13,15,15,843.5,68.0,0.5,16.8,427.0,143.85,77.86
2018,2,13,15,30,821.0,65.0,0.5,16.8,386.0,94.67,47.42
2018,2,13,15,45,789.5,62.5,0.6,16.25,341.5,47.56,36.62
2018,2,13,16,0,758.0,60.0,0.7,15.7,297.0,44.64,34.22
2018,2,13,16,15,710.0,55.5,0.8,15.1,249.5,42.51,32.38
2018,2,13,16,30,662.0,51.0,0.9,14.5,202.0,40.42,30.44
2018,2,13,16,45,585.5,45.0,1.05,13.9,155.5,33.69,24.25
2018,2,13,17,0,509.0,39.0,1.2,13.3,109.0,30.49,20.93
2018,2,13,17,15,363.5,30.0,1.25,12.95,70.0,24.38,13.61
2018,2,13,17,30,218.0,21.0,1.3,12.6,31.0,18.1,0.0
2018,2,13,17,45,109.0,10.5,1.4,12.3,15.5,10.01,0.0
2018,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.2,9.05,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.2,9.1,8.0,8.58,0.0
2018,2,14,7,15,203.0,21.0,1.2,9.55,35.0,108.87,0.0
2018,2,14,7,30,339.0,33.0,1.2,10.0,62.0,226.05,158.8
2018,2,14,7,45,442.0,40.5,1.2,10.45,104.0,299.34,239.94
2018,2,14,8,0,545.0,48.0,1.2,10.9,146.0,377.03,308.16
2018,2,14,8,15,608.0,54.0,1.25,11.3,193.0,434.69,357.75
2018,2,14,8,30,671.0,60.0,1.3,11.7,240.0,493.96,406.54
2018,2,14,8,45,601.5,78.5,1.4,12.05,261.5,487.09,401.41
2018,2,14,9,0,532.0,97.0,1.5,12.4,283.0,474.22,390.96
2018,2,14,9,15,379.0,128.5,1.7,12.85,269.5,412.56,340.37
2018,2,14,9,30,226.0,160.0,1.9,13.3,256.0,337.53,277.9
2018,2,14,9,45,142.5,172.5,2.1,13.75,235.0,283.99,232.95
2018,2,14,10,0,59.0,185.0,2.3,14.2,214.0,229.31,186.25
2018,2,14,10,15,41.5,192.0,2.4,14.5,213.0,222.57,179.93
2018,2,14,10,30,24.0,199.0,2.5,14.8,212.0,208.36,167.46
2018,2,14,10,45,83.5,226.5,2.6,15.15,275.0,283.52,228.76
2018,2,14,11,0,143.0,254.0,2.7,15.5,338.0,357.38,287.28
2018,2,14,11,15,240.5,257.5,2.75,15.65,403.0,428.72,343.66
2018,2,14,11,30,338.0,261.0,2.8,15.8,468.0,489.03,390.38
2018,2,14,11,45,256.0,273.5,2.85,15.95,432.0,439.04,349.63
2018,2,14,12,0,174.0,286.0,2.9,16.1,396.0,386.19,307.11
2018,2,14,12,15,179.0,289.5,3.0,16.1,403.0,384.81,305.96
2018,2,14,12,30,184.0,293.0,3.1,16.1,410.0,382.48,303.82
2018,2,14,12,45,383.0,240.5,3.2,16.1,481.0,434.51,345.51
2018,2,14,13,0,582.0,188.0,3.3,16.1,552.0,473.07,374.73
2018,2,14,13,15,702.0,150.0,3.4,16.0,580.0,472.22,372.06
2018,2,14,13,30,822.0,112.0,3.5,15.9,608.0,462.03,360.86
2018,2,14,13,45,690.5,142.5,3.65,15.75,549.5,399.35,309.75
2018,2,14,14,0,559.0,173.0,3.8,15.6,491.0,346.39,266.75
2018,2,14,14,15,584.0,158.0,3.9,15.35,475.5,313.76,237.17
2018,2,14,14,30,609.0,143.0,4.0,15.1,460.0,277.0,203.42
2018,2,14,14,45,663.0,121.5,4.15,14.85,446.0,237.9,166.33
2018,2,14,15,0,717.0,100.0,4.3,14.6,432.0,193.3,125.0
2018,2,14,15,15,765.0,83.0,4.3,14.6,409.5,150.52,87.99
2018,2,14,15,30,813.0,66.0,4.3,14.6,387.0,97.8,50.03
2018,2,14,15,45,783.5,63.0,4.35,13.8,343.0,50.55,39.65
2018,2,14,16,0,754.0,60.0,4.4,13.0,299.0,44.45,34.38
2018,2,14,16,15,707.5,55.5,4.25,12.45,252.0,42.32,32.52
2018,2,14,16,30,661.0,51.0,4.1,11.9,205.0,40.22,30.57
2018,2,14,16,45,583.0,46.0,3.9,11.3,158.5,34.38,25.12
2018,2,14,17,0,505.0,41.0,3.7,10.7,112.0,32.14,22.65
2018,2,14,17,15,360.5,32.0,3.75,10.45,72.5,26.13,15.56
2018,2,14,17,30,216.0,23.0,3.8,10.2,33.0,20.0,0.0
2018,2,14,17,45,108.0,11.5,3.8,9.9,16.5,10.96,0.0
2018,2,14,18,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,3.6,6.95,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,3.7,7.2,10.0,9.53,0.0
2018,2,15,7,15,262.0,20.5,3.85,7.7,40.0,152.6,0.0
2018,2,15,7,30,429.0,31.0,4.0,8.2,70.0,269.84,198.31
2018,2,15,7,45,533.5,37.0,4.2,8.65,115.0,338.05,276.93
2018,2,15,8,0,638.0,43.0,4.4,9.1,160.0,419.23,350.81
2018,2,15,8,15,701.0,47.5,4.4,9.6,210.0,478.83,403.83
2018,2,15,8,30,764.0,52.0,4.4,10.1,260.0,539.52,455.43
2018,2,15,8,45,804.0,55.0,4.4,10.6,308.5,584.65,492.46
2018,2,15,9,0,844.0,58.0,4.4,11.1,357.0,628.87,527.31
2018,2,15,9,15,870.0,60.0,4.35,11.6,401.5,656.39,547.75
2018,2,15,9,30,896.0,62.0,4.3,12.1,446.0,686.7,568.84
2018,2,15,9,45,914.0,63.5,4.25,12.65,485.5,708.55,582.84
2018,2,15,10,0,932.0,65.0,4.2,13.2,525.0,727.61,594.52
2018,2,15,10,15,947.5,66.5,4.15,13.55,559.5,741.88,603.01
2018,2,15,10,30,963.0,68.0,4.1,13.9,594.0,752.91,609.14
2018,2,15,10,45,975.0,68.5,4.0,14.3,622.0,756.95,609.83
2018,2,15,11,0,987.0,69.0,3.9,14.7,650.0,757.5,608.06
2018,2,15,11,15,993.0,69.0,3.8,14.95,668.5,749.85,600.69
2018,2,15,11,30,999.0,69.0,3.7,15.2,687.0,738.7,590.85
2018,2,15,11,45,1002.5,69.5,3.65,15.4,698.0,722.96,577.08
2018,2,15,12,0,1006.0,70.0,3.6,15.6,709.0,703.82,560.65
2018,2,15,12,15,1006.5,70.0,3.6,15.75,711.5,679.0,540.07
2018,2,15,12,30,1007.0,70.0,3.6,15.9,714.0,651.08,516.83
2018,2,15,12,45,1003.5,70.0,3.55,16.0,707.0,617.97,489.2
2018,2,15,13,0,1000.0,70.0,3.5,16.1,700.0,582.24,459.05
2018,2,15,13,15,992.5,70.0,3.45,16.15,684.0,542.14,425.01
2018,2,15,13,30,985.0,70.0,3.4,16.2,668.0,500.06,388.66
2018,2,15,13,45,978.0,69.0,3.35,16.2,646.0,455.47,349.58
2018,2,15,14,0,971.0,68.0,3.3,16.2,624.0,409.31,308.32
2018,2,15,14,15,960.5,67.5,3.25,16.15,595.0,361.11,264.74
2018,2,15,14,30,950.0,67.0,3.2,16.1,566.0,312.06,219.93
2018,2,15,14,45,936.0,65.0,3.15,16.0,530.0,260.34,173.25
2018,2,15,15,0,922.0,63.0,3.1,15.9,494.0,208.6,127.93
2018,2,15,15,15,901.5,61.0,3.1,15.9,452.0,156.3,86.06
2018,2,15,15,30,881.0,59.0,3.1,15.9,410.0,105.07,52.61
2018,2,15,15,45,849.0,56.5,2.7,15.25,363.0,54.59,34.26
2018,2,15,16,0,817.0,54.0,2.3,14.6,316.0,39.49,29.74
2018,2,15,16,15,771.5,50.5,2.25,13.75,267.0,37.99,28.5
2018,2,15,16,30,726.0,47.0,2.2,12.9,218.0,36.54,27.19
2018,2,15,16,45,654.0,42.0,2.15,12.1,170.0,33.75,24.53
2018,2,15,17,0,582.0,37.0,2.1,11.3,122.0,31.03,21.7
2018,2,15,17,15,428.0,30.0,2.1,11.0,79.5,24.03,14.15
2018,2,15,17,30,274.0,23.0,2.1,10.7,37.0,19.76,0.0
2018,2,15,17,45,137.0,11.5,2.15,10.4,18.5,10.96,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.95,9.1,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.9,9.2,10.0,46.06,0.0
2018,2,16,7,15,245.5,20.5,0.95,9.65,39.5,148.07,0.0
2018,2,16,7,30,402.0,31.0,1.0,10.1,69.0,258.82,191.42
2018,2,16,7,45,501.5,38.0,1.05,10.55,113.5,331.11,266.3
2018,2,16,8,0,601.0,45.0,1.1,11.0,158.0,403.86,330.16
2018,2,16,8,15,661.5,49.5,1.15,11.5,206.0,461.34,379.03
2018,2,16,8,30,722.0,54.0,1.2,12.0,254.0,519.82,426.49
2018,2,16,8,45,760.0,57.5,1.3,12.45,301.0,563.54,461.05
2018,2,16,9,0,798.0,61.0,1.4,12.9,348.0,606.37,493.76
2018,2,16,9,15,824.5,63.5,1.4,13.35,391.5,639.03,517.06
2018,2,16,9,30,851.0,66.0,1.4,13.8,435.0,664.85,534.15
2018,2,16,9,45,870.5,68.0,1.45,14.25,474.0,687.87,549.17
2018,2,16,10,0,890.0,70.0,1.5,14.7,513.0,708.25,562.11
2018,2,16,10,15,903.0,71.5,1.5,15.0,545.5,720.59,569.06
2018,2,16,10,30,916.0,73.0,1.5,15.3,578.0,729.82,573.89
2018,2,16,10,45,924.0,75.0,1.5,15.6,604.0,732.87,574.4
2018,2,16,11,0,932.0,77.0,1.5,15.9,630.0,732.57,572.71
2018,2,16,11,15,938.0,77.5,1.45,16.15,648.0,725.9,566.28
2018,2,16,11,30,944.0,78.0,1.4,16.4,666.0,715.89,557.39
2018,2,16,11,45,947.0,78.5,1.35,16.65,676.5,700.6,544.23
2018,2,16,12,0,950.0,79.0,1.3,16.9,687.0,682.1,528.71
2018,2,16,12,15,950.5,79.5,1.3,17.05,689.5,658.92,510.3
2018,2,16,12,30,951.0,80.0,1.3,17.2,692.0,632.79,489.48
2018,2,16,12,45,949.5,79.0,1.3,17.35,686.0,601.24,464.36
2018,2,16,13,0,948.0,78.0,1.3,17.5,680.0,567.13,436.83
2018,2,16,13,15,944.0,77.5,1.4,17.55,666.0,529.86,407.01
2018,2,16,13,30,940.0,77.0,1.5,17.6,652.0,490.48,374.63
2018,2,16,13,45,932.5,76.0,1.55,17.65,630.5,447.31,338.16
2018,2,16,14,0,925.0,75.0,1.6,17.7,609.0,402.7,299.57
2018,2,16,14,15,914.5,74.0,1.65,17.65,580.5,355.9,258.49
2018,2,16,14,30,904.0,73.0,1.7,17.6,552.0,308.33,216.1
2018,2,16,14,45,889.0,71.0,1.75,17.55,516.5,258.39,171.87
2018,2,16,15,0,874.0,69.0,1.8,17.5,481.0,208.57,128.83
2018,2,16,15,15,852.5,67.0,1.8,17.5,440.5,152.88,84.38
2018,2,16,15,30,831.0,65.0,1.8,17.5,400.0,103.73,51.93
2018,2,16,15,45,801.5,62.0,1.7,16.75,355.0,55.23,32.97
2018,2,16,16,0,772.0,59.0,1.6,16.0,310.0,43.31,32.96
2018,2,16,16,15,692.0,58.5,1.65,15.35,257.5,44.55,34.15
2018,2,16,16,30,612.0,58.0,1.7,14.7,205.0,42.08,31.92
2018,2,16,16,45,540.5,49.0,1.75,14.05,157.5,36.54,26.82
2018,2,16,17,0,469.0,40.0,1.8,13.4,110.0,30.76,21.32
2018,2,16,17,15,358.0,32.0,1.9,13.1,73.5,25.69,15.62
2018,2,16,17,30,247.0,24.0,2.0,12.8,37.0,20.56,0.0
2018,2,16,17,45,123.5,12.0,2.05,12.45,18.5,11.44,0.0
2018,2,16,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,0.5,10.65,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,0.5,10.8,11.0,44.71,0.0
2018,2,17,7,15,236.5,22.0,0.5,11.15,41.5,147.64,0.0
2018,2,17,7,30,388.0,34.0,0.5,11.5,72.0,256.49,191.37
2018,2,17,7,45,487.0,40.5,0.55,11.85,116.0,328.63,262.32
2018,2,17,8,0,586.0,47.0,0.6,12.2,160.0,405.46,328.05
2018,2,17,8,15,646.5,52.0,0.65,12.8,208.0,458.36,372.3
2018,2,17,8,30,707.0,57.0,0.7,13.4,256.0,517.38,419.1
2018,2,17,8,45,746.5,60.5,0.7,13.95,303.0,561.94,452.59
2018,2,17,9,0,786.0,64.0,0.7,14.5,350.0,605.67,484.15
2018,2,17,9,15,813.5,66.0,0.7,15.1,393.0,638.32,506.37
2018,2,17,9,30,841.0,68.0,0.7,15.7,436.0,669.0,526.01
2018,2,17,9,45,862.5,69.0,0.7,16.25,475.0,687.3,536.4
2018,2,17,10,0,884.0,70.0,0.7,16.8,514.0,707.92,548.43
2018,2,17,10,15,897.0,71.5,0.65,17.2,546.5,720.29,554.16
2018,2,17,10,30,910.0,73.0,0.6,17.6,579.0,729.57,557.84
2018,2,17,10,45,919.5,73.5,0.55,17.95,604.5,732.03,557.0
2018,2,17,11,0,929.0,74.0,0.5,18.3,630.0,731.21,554.12
2018,2,17,11,15,935.0,75.0,0.55,18.6,648.5,725.16,549.5
2018,2,17,11,30,941.0,76.0,0.6,18.9,667.0,715.77,542.74
2018,2,17,11,45,944.0,76.5,0.7,19.2,677.5,700.54,531.83
2018,2,17,12,0,947.0,77.0,0.8,19.5,688.0,682.11,518.45
2018,2,17,12,15,948.5,76.5,0.9,19.55,690.0,658.6,501.66
2018,2,17,12,30,950.0,76.0,1.0,19.6,692.0,632.12,482.27
2018,2,17,12,45,948.5,75.5,1.1,19.65,686.0,601.1,459.01
2018,2,17,13,0,947.0,75.0,1.2,19.7,680.0,567.5,433.14
2018,2,17,13,15,941.5,74.5,1.3,19.65,665.5,529.53,403.36
2018,2,17,13,30,936.0,74.0,1.4,19.6,651.0,489.56,371.09
2018,2,17,13,45,929.0,73.5,1.5,19.5,630.0,447.17,335.99
2018,2,17,14,0,922.0,73.0,1.6,19.4,609.0,403.3,298.59
2018,2,17,14,15,911.0,71.5,1.7,19.2,580.0,355.98,257.66
2018,2,17,14,30,900.0,70.0,1.8,19.0,551.0,307.96,215.35
2018,2,17,14,45,884.0,68.5,1.9,18.75,515.5,258.36,171.72
2018,2,17,15,0,868.0,67.0,2.0,18.5,480.0,208.98,129.17
2018,2,17,15,15,847.0,65.0,2.0,18.5,439.5,159.02,89.17
2018,2,17,15,30,826.0,63.0,2.0,18.5,399.0,104.55,51.82
2018,2,17,15,45,795.0,60.0,2.1,17.65,354.0,56.16,31.76
2018,2,17,16,0,764.0,57.0,2.2,16.8,309.0,41.47,31.21
2018,2,17,16,15,718.5,54.0,2.25,16.05,262.0,40.52,30.47
2018,2,17,16,30,673.0,51.0,2.3,15.3,215.0,39.68,29.72
2018,2,17,16,45,600.0,46.0,2.3,14.55,168.0,37.07,27.25
2018,2,17,17,0,527.0,41.0,2.3,13.8,121.0,31.56,22.02
2018,2,17,17,15,384.0,32.5,2.45,13.4,79.5,25.98,16.05
2018,2,17,17,30,241.0,24.0,2.6,13.0,38.0,20.31,0.0
2018,2,17,17,45,120.5,12.0,2.75,12.6,19.0,11.44,0.0
2018,2,17,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,18,6,45,32.5,5.0,4.15,10.1,5.5,0.0,0.0
2018,2,18,7,0,65.0,10.0,4.3,10.3,11.0,36.68,0.0
2018,2,18,7,15,197.0,24.5,4.6,10.5,42.0,137.28,0.0
2018,2,18,7,30,329.0,39.0,4.9,10.7,73.0,233.04,179.72
2018,2,18,7,45,429.5,48.5,5.2,10.95,117.5,308.99,254.1
2018,2,18,8,0,530.0,58.0,5.5,11.2,162.0,389.53,326.45
2018,2,18,8,15,547.0,68.0,5.6,11.4,200.5,425.9,360.02
2018,2,18,8,30,564.0,78.0,5.7,11.6,239.0,461.33,391.17
2018,2,18,8,45,543.0,92.5,5.75,11.75,269.0,476.34,403.83
2018,2,18,9,0,522.0,107.0,5.8,11.9,299.0,484.07,409.8
2018,2,18,9,15,589.0,110.0,5.8,12.1,351.0,544.39,458.8
2018,2,18,9,30,656.0,113.0,5.8,12.3,403.0,600.17,503.1
2018,2,18,9,45,765.0,97.0,5.85,12.5,463.5,662.72,553.08
2018,2,18,10,0,874.0,81.0,5.9,12.7,524.0,722.18,598.54
2018,2,18,10,15,887.0,82.5,5.95,12.85,556.5,729.68,602.75
2018,2,18,10,30,900.0,84.0,6.0,13.0,589.0,738.8,608.53
2018,2,18,10,45,907.5,86.0,6.1,13.1,614.5,741.37,609.62
2018,2,18,11,0,915.0,88.0,6.2,13.2,640.0,740.65,608.31
2018,2,18,11,15,921.0,89.5,6.3,13.25,658.5,735.03,603.48
2018,2,18,11,30,927.0,91.0,6.4,13.3,677.0,726.09,595.82
2018,2,18,11,45,930.0,91.5,6.5,13.35,687.5,710.82,582.77
2018,2,18,12,0,933.0,92.0,6.6,13.4,698.0,692.39,567.09
2018,2,18,12,15,935.5,92.5,6.7,13.3,702.0,670.54,548.79
2018,2,18,12,30,938.0,93.0,6.8,13.2,706.0,645.68,527.77
2018,2,18,12,45,936.5,92.5,6.9,13.15,700.0,614.69,501.4
2018,2,18,13,0,935.0,92.0,7.0,13.1,694.0,581.15,472.44
2018,2,18,13,15,930.0,91.5,7.05,12.95,680.0,543.5,439.63
2018,2,18,13,30,925.0,91.0,7.1,12.8,666.0,503.84,404.44
2018,2,18,13,45,916.0,91.0,7.15,12.6,644.0,461.16,366.06
2018,2,18,14,0,907.0,91.0,7.2,12.4,622.0,417.16,325.72
2018,2,18,14,15,875.5,94.0,7.25,12.2,587.0,363.74,277.45
2018,2,18,14,30,844.0,97.0,7.3,12.0,552.0,314.79,232.49
2018,2,18,14,45,806.5,99.0,7.3,11.8,511.0,265.18,187.49
2018,2,18,15,0,769.0,101.0,7.3,11.6,470.0,213.45,142.06
2018,2,18,15,15,745.5,96.0,7.3,11.6,429.0,164.64,101.31
2018,2,18,15,30,722.0,91.0,7.3,11.6,388.0,117.6,67.77
2018,2,18,15,45,727.0,82.0,7.2,11.05,352.5,70.06,43.8
2018,2,18,16,0,732.0,73.0,7.1,10.5,317.0,49.65,39.41
2018,2,18,16,15,680.0,68.5,7.0,10.2,268.5,48.19,38.14
2018,2,18,16,30,628.0,64.0,6.9,9.9,220.0,46.81,36.82
2018,2,18,16,45,545.5,58.0,6.75,9.55,172.0,44.14,34.19
2018,2,18,17,0,463.0,52.0,6.6,9.2,124.0,41.63,31.43
2018,2,18,17,15,326.0,39.5,6.55,9.0,81.5,32.62,22.2
2018,2,18,17,30,189.0,27.0,6.5,8.8,39.0,21.56,1.47
2018,2,18,17,45,94.5,13.5,6.45,8.6,19.5,12.87,0.0
2018,2,18,18,0,0.0,0.0,6.4,8.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,6.35,8.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.15,7.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.95,7.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.85,7.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.75,6.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.25,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.15,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,6.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.5,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.5,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.5,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.35,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,33.0,5.5,5.3,5.65,6.0,0.0,0.0
2018,2,19,7,0,66.0,11.0,5.3,5.8,12.0,38.3,0.0
2018,2,19,7,15,206.0,26.0,5.35,6.05,45.0,145.51,27.8
2018,2,19,7,30,346.0,41.0,5.4,6.3,78.0,244.76,194.43
2018,2,19,7,45,458.0,47.5,5.5,6.6,123.5,325.27,272.76
2018,2,19,8,0,570.0,54.0,5.6,6.9,169.0,410.03,349.66
2018,2,19,8,15,634.5,59.5,5.5,7.2,218.5,470.28,403.57
2018,2,19,8,30,699.0,65.0,5.4,7.5,268.0,532.04,456.66
2018,2,19,8,45,743.0,68.0,5.35,7.8,316.0,575.14,492.78
2018,2,19,9,0,787.0,71.0,5.3,8.1,364.0,621.63,530.32
2018,2,19,9,15,814.5,73.5,5.15,8.35,408.0,655.18,556.03
2018,2,19,9,30,842.0,76.0,5.0,8.6,452.0,686.69,578.72
2018,2,19,9,45,865.0,76.5,4.9,8.8,491.5,710.36,595.07
2018,2,19,10,0,888.0,77.0,4.8,9.0,531.0,726.67,605.5
2018,2,19,10,15,901.5,78.5,4.7,9.15,564.0,739.38,613.23
2018,2,19,10,30,915.0,80.0,4.6,9.3,597.0,748.97,618.57
2018,2,19,10,45,924.5,81.5,4.5,9.45,623.5,752.44,619.3
2018,2,19,11,0,934.0,83.0,4.4,9.6,650.0,752.56,617.6
2018,2,19,11,15,940.0,83.0,4.35,9.75,668.0,745.23,610.66
2018,2,19,11,30,946.0,83.0,4.3,9.9,686.0,734.56,601.38
2018,2,19,11,45,949.0,83.5,4.25,10.0,696.5,719.07,587.92
2018,2,19,12,0,952.0,84.0,4.2,10.1,707.0,700.36,571.67
2018,2,19,12,15,952.5,84.5,4.25,10.2,709.5,676.93,552.09
2018,2,19,12,30,953.0,85.0,4.3,10.3,712.0,650.52,529.88
2018,2,19,12,45,951.0,85.0,4.3,10.4,706.0,619.36,503.37
2018,2,19,13,0,949.0,85.0,4.3,10.5,700.0,585.62,474.33
2018,2,19,13,15,944.5,84.5,4.35,10.55,686.0,547.76,441.67
2018,2,19,13,30,940.0,84.0,4.4,10.6,672.0,507.82,406.54
2018,2,19,13,45,812.5,113.0,4.45,10.65,609.0,439.15,348.75
2018,2,19,14,0,685.0,142.0,4.5,10.7,546.0,377.21,296.53
2018,2,19,14,15,517.5,174.0,4.5,10.65,471.0,315.72,246.16
2018,2,19,14,30,350.0,206.0,4.5,10.6,396.0,270.56,210.78
2018,2,19,14,45,369.0,191.0,4.5,10.55,380.0,242.5,184.98
2018,2,19,15,0,388.0,176.0,4.5,10.5,364.0,207.8,153.75
2018,2,19,15,15,400.0,156.5,4.5,10.5,336.0,170.56,121.76
2018,2,19,15,30,412.0,137.0,4.5,10.5,308.0,132.16,91.7
2018,2,19,15,45,465.0,111.5,4.35,10.3,284.5,89.37,63.5
2018,2,19,16,0,518.0,86.0,4.2,10.1,261.0,59.15,48.06
2018,2,19,16,15,500.5,77.5,4.0,9.6,226.0,54.95,44.38
2018,2,19,16,30,483.0,69.0,3.8,9.1,191.0,50.57,40.4
2018,2,19,16,45,413.5,60.0,3.65,8.65,148.5,45.46,35.57
2018,2,19,17,0,344.0,51.0,3.5,8.2,106.0,38.89,29.21
2018,2,19,17,15,258.5,38.5,3.5,7.9,71.5,29.94,20.22
2018,2,19,17,30,173.0,26.0,3.5,7.6,37.0,20.64,3.71
2018,2,19,17,45,110.0,16.5,3.5,7.3,21.0,15.73,0.0
2018,2,19,18,0,47.0,7.0,3.5,7.0,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.5,6.85,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.6,4.35,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.5,4.7,14.0,58.22,0.0
2018,2,20,7,15,281.0,23.5,1.45,5.2,49.5,177.98,63.21
2018,2,20,7,30,452.0,35.0,1.4,5.7,85.0,295.16,234.64
2018,2,20,7,45,472.5,44.5,1.35,6.15,120.0,331.96,274.91
2018,2,20,8,0,493.0,54.0,1.3,6.6,155.0,368.96,309.65
2018,2,20,8,15,357.0,82.5,1.15,7.1,165.5,331.86,279.82
2018,2,20,8,30,221.0,111.0,1.0,7.6,176.0,278.02,234.31
2018,2,20,8,45,183.5,134.0,0.9,8.05,194.0,273.39,229.79
2018,2,20,9,0,146.0,157.0,0.8,8.5,212.0,276.05,230.3
2018,2,20,9,15,159.0,175.0,0.85,8.85,241.5,304.77,253.2
2018,2,20,9,30,172.0,193.0,0.9,9.2,271.0,333.12,275.2
2018,2,20,9,45,331.5,182.5,1.0,9.5,348.0,442.32,363.85
2018,2,20,10,0,491.0,172.0,1.1,9.8,425.0,554.72,451.08
2018,2,20,10,15,645.0,141.5,1.2,10.0,496.0,635.78,512.85
2018,2,20,10,30,799.0,111.0,1.3,10.2,567.0,708.05,567.0
2018,2,20,10,45,806.5,115.5,1.45,10.4,592.5,712.98,569.83
2018,2,20,11,0,814.0,120.0,1.6,10.6,618.0,714.81,570.89
2018,2,20,11,15,872.5,104.0,1.65,10.75,652.0,727.68,580.16
2018,2,20,11,30,931.0,88.0,1.7,10.9,686.0,733.55,583.94
2018,2,20,11,45,932.0,89.0,1.8,11.0,695.5,717.4,571.53
2018,2,20,12,0,933.0,90.0,1.9,11.1,705.0,698.13,556.59
2018,2,20,12,15,934.5,89.5,1.95,11.15,707.0,674.63,538.03
2018,2,20,12,30,936.0,89.0,2.0,11.2,709.0,648.2,516.93
2018,2,20,12,45,936.0,88.0,2.1,11.2,703.5,617.59,492.6
2018,2,20,13,0,936.0,87.0,2.2,11.2,698.0,584.35,465.59
2018,2,20,13,15,931.0,86.5,2.3,11.2,684.0,546.59,434.34
2018,2,20,13,30,926.0,86.0,2.4,11.2,670.0,506.84,400.63
2018,2,20,13,45,918.5,85.0,2.5,11.15,648.0,463.76,363.41
2018,2,20,14,0,911.0,84.0,2.6,11.1,626.0,419.27,323.99
2018,2,20,14,15,899.5,83.0,2.7,11.0,597.0,372.24,281.65
2018,2,20,14,30,888.0,82.0,2.8,10.9,568.0,324.57,237.98
2018,2,20,14,45,660.5,124.0,2.9,10.8,473.0,253.48,182.67
2018,2,20,15,0,433.0,166.0,3.0,10.7,378.0,209.61,152.85
2018,2,20,15,15,298.5,170.5,3.0,10.7,311.0,174.15,128.85
2018,2,20,15,30,164.0,175.0,3.0,10.7,244.0,151.99,117.6
2018,2,20,15,45,138.5,155.5,3.05,10.3,209.5,124.69,98.84
2018,2,20,16,0,113.0,136.0,3.1,9.9,175.0,105.61,89.77
2018,2,20,16,15,70.5,115.5,3.05,9.45,138.5,95.38,80.81
2018,2,20,16,30,28.0,95.0,3.0,9.0,102.0,79.6,66.61
2018,2,20,16,45,17.0,74.0,2.9,8.55,78.0,65.13,53.32
2018,2,20,17,0,6.0,53.0,2.8,8.1,54.0,47.41,36.88
2018,2,20,17,15,24.5,36.0,2.8,7.85,38.0,32.09,22.24
2018,2,20,17,30,43.0,19.0,2.8,7.6,22.0,16.87,3.57
2018,2,20,17,45,43.0,13.0,2.8,7.35,13.5,12.39,0.0
2018,2,20,18,0,43.0,7.0,2.8,7.1,5.0,0.0,0.0
2018,2,20,18,15,21.5,3.5,2.75,6.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,6,45,59.0,8.0,1.55,6.5,9.0,0.0,0.0
2018,2,21,7,0,118.0,16.0,1.6,6.6,18.0,65.9,0.0
2018,2,21,7,15,251.5,27.0,1.7,6.8,50.5,169.68,79.34
2018,2,21,7,30,385.0,38.0,1.8,7.0,83.0,266.4,213.13
2018,2,21,7,45,480.5,45.5,1.9,7.25,128.5,339.55,281.92
2018,2,21,8,0,576.0,53.0,2.0,7.5,174.0,417.38,350.53
2018,2,21,8,15,635.5,58.0,2.05,7.8,222.5,474.62,399.89
2018,2,21,8,30,695.0,63.0,2.1,8.1,271.0,529.54,445.58
2018,2,21,8,45,736.5,66.0,2.1,8.45,318.5,575.33,481.93
2018,2,21,9,0,778.0,69.0,2.1,8.8,366.0,620.33,516.41
2018,2,21,9,15,806.5,71.5,2.1,9.2,410.5,654.62,541.02
2018,2,21,9,30,835.0,74.0,2.1,9.6,455.0,686.95,563.3
2018,2,21,9,45,858.5,74.5,2.1,10.0,495.0,711.07,579.03
2018,2,21,10,0,882.0,75.0,2.1,10.4,535.0,727.85,589.2
2018,2,21,10,15,894.5,77.5,1.95,10.7,568.0,741.09,595.85
2018,2,21,10,30,907.0,80.0,1.8,11.0,601.0,751.17,600.11
2018,2,21,10,45,916.5,81.5,1.7,11.3,627.5,754.71,600.06
2018,2,21,11,0,926.0,83.0,1.6,11.6,654.0,754.91,597.74
2018,2,21,11,15,931.5,84.0,1.4,11.8,672.5,748.36,589.9
2018,2,21,11,30,937.0,85.0,1.2,12.0,691.0,738.47,579.75
2018,2,21,11,45,938.5,86.0,0.95,12.2,701.0,722.57,564.31
2018,2,21,12,0,940.0,87.0,0.7,12.4,711.0,703.5,545.84
2018,2,21,12,15,940.0,87.5,0.8,12.55,713.0,679.9,528.74
2018,2,21,12,30,940.0,88.0,0.9,12.7,715.0,653.39,509.08
2018,2,21,12,45,937.0,88.5,1.0,12.85,709.0,622.36,485.53
2018,2,21,13,0,934.0,89.0,1.1,13.0,703.0,588.84,459.42
2018,2,21,13,15,928.5,88.5,1.2,13.0,688.5,550.8,429.36
2018,2,21,13,30,923.0,88.0,1.3,13.0,674.0,510.8,396.8
2018,2,21,13,45,913.5,88.0,1.4,13.05,652.0,467.79,360.78
2018,2,21,14,0,904.0,88.0,1.5,13.1,630.0,423.5,322.62
2018,2,21,14,15,891.0,87.0,1.55,13.0,600.0,376.12,281.07
2018,2,21,14,30,878.0,86.0,1.6,12.9,570.0,323.94,234.89
2018,2,21,14,45,858.5,85.0,1.65,12.8,534.0,273.9,190.15
2018,2,21,15,0,839.0,84.0,1.7,12.7,498.0,224.56,146.58
2018,2,21,15,15,817.0,81.0,1.7,12.7,456.5,174.16,104.53
2018,2,21,15,30,795.0,78.0,1.7,12.7,415.0,125.27,69.02
2018,2,21,15,45,755.0,76.5,1.85,12.3,368.5,78.82,46.16
2018,2,21,16,0,715.0,75.0,2.0,11.9,322.0,50.5,39.96
2018,2,21,16,15,667.5,69.5,2.05,11.35,273.5,48.31,38.12
2018,2,21,16,30,620.0,64.0,2.1,10.8,225.0,46.1,36.14
2018,2,21,16,45,556.5,56.0,2.2,10.25,178.0,41.67,32.0
2018,2,21,17,0,493.0,48.0,2.3,9.7,131.0,37.09,27.54
2018,2,21,17,15,383.0,38.0,2.4,9.35,89.5,30.42,20.79
2018,2,21,17,30,273.0,28.0,2.5,9.0,48.0,23.51,8.8
2018,2,21,17,45,160.0,17.0,2.6,8.65,26.5,16.2,0.0
2018,2,21,18,0,47.0,6.0,2.7,8.3,5.0,0.0,0.0
2018,2,21,18,15,23.5,3.0,2.75,8.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
