Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,22,6,45,64.0,8.5,4.0,6.5,10.0,0.0,0.0
2018,2,22,7,0,128.0,17.0,4.1,6.8,20.0,71.65,0.0
2018,2,22,7,15,266.0,28.5,4.2,7.2,54.0,180.74,100.54
2018,2,22,7,30,404.0,40.0,4.3,7.6,88.0,279.84,226.5
2018,2,22,7,45,501.0,46.5,4.45,8.0,134.5,354.03,296.57
2018,2,22,8,0,598.0,53.0,4.6,8.4,181.0,432.62,366.88
2018,2,22,8,15,655.5,57.5,4.65,8.8,230.0,488.91,416.33
2018,2,22,8,30,713.0,62.0,4.7,9.2,279.0,542.96,462.17
2018,2,22,8,45,751.5,65.5,4.7,9.55,327.0,587.93,498.79
2018,2,22,9,0,790.0,69.0,4.7,9.9,375.0,631.96,533.47
2018,2,22,9,15,816.0,72.0,4.75,10.15,419.0,665.43,558.51
2018,2,22,9,30,842.0,75.0,4.8,10.4,463.0,696.83,581.41
2018,2,22,9,45,860.5,77.0,4.8,10.7,502.0,719.3,596.75
2018,2,22,10,0,879.0,79.0,4.8,11.0,541.0,734.2,606.16
2018,2,22,10,15,739.5,121.0,4.9,11.15,526.0,688.0,568.76
2018,2,22,10,30,600.0,163.0,5.0,11.3,511.0,628.53,518.95
2018,2,22,10,45,572.0,181.5,5.1,11.4,524.5,618.03,509.45
2018,2,22,11,0,544.0,200.0,5.2,11.5,538.0,609.69,501.32
2018,2,22,11,15,584.5,194.5,5.35,11.55,567.0,623.12,511.92
2018,2,22,11,30,625.0,189.0,5.5,11.6,596.0,636.94,522.52
2018,2,22,11,45,584.5,201.5,5.6,11.6,587.0,604.15,495.47
2018,2,22,12,0,544.0,214.0,5.7,11.6,578.0,573.81,470.3
2018,2,22,12,15,556.5,207.0,5.85,11.55,580.0,557.77,457.35
2018,2,22,12,30,569.0,200.0,6.0,11.5,582.0,539.53,442.35
2018,2,22,12,45,734.5,151.0,6.15,11.45,640.0,569.0,466.25
2018,2,22,13,0,900.0,102.0,6.3,11.4,698.0,586.33,479.09
2018,2,22,13,15,895.5,101.0,6.4,11.3,684.0,549.27,446.91
2018,2,22,13,30,891.0,100.0,6.5,11.2,670.0,510.27,412.55
2018,2,22,13,45,674.0,124.0,6.6,11.1,547.0,396.71,318.97
2018,2,22,14,0,457.0,148.0,6.7,11.0,424.0,302.99,241.84
2018,2,22,14,15,512.0,125.5,6.75,10.9,421.0,278.16,217.63
2018,2,22,14,30,567.0,103.0,6.8,10.8,418.0,248.14,187.81
2018,2,22,14,45,629.5,110.5,6.8,10.7,440.0,239.27,174.29
2018,2,22,15,0,692.0,118.0,6.8,10.6,462.0,223.27,154.73
2018,2,22,15,15,578.0,128.5,6.8,10.6,400.0,177.97,120.12
2018,2,22,15,30,464.0,139.0,6.8,10.6,338.0,142.6,97.63
2018,2,22,15,45,537.0,113.0,6.7,10.25,319.0,97.83,66.56
2018,2,22,16,0,610.0,87.0,6.6,9.9,300.0,59.41,48.31
2018,2,22,16,15,621.5,75.5,6.4,9.65,265.5,52.84,42.45
2018,2,22,16,30,633.0,64.0,6.2,9.4,231.0,45.92,36.15
2018,2,22,16,45,563.5,57.5,6.05,9.1,183.5,42.78,33.14
2018,2,22,17,0,494.0,51.0,5.9,8.8,136.0,39.65,29.94
2018,2,22,17,15,374.5,41.5,5.8,8.6,93.5,33.6,23.7
2018,2,22,17,30,255.0,32.0,5.7,8.4,51.0,25.47,11.41
2018,2,22,17,45,144.5,19.5,5.6,8.2,28.5,18.59,0.0
2018,2,22,18,0,34.0,7.0,5.5,8.0,6.0,0.0,0.0
2018,2,22,18,15,17.0,3.5,5.4,7.9,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.1,7.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.5,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,6.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.7,4.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.45,3.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.3,3.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.25,3.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.2,2.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.2,2.85,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.15,2.75,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.1,2.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,3.2,4.05,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,3.2,4.5,24.0,103.75,0.0
2018,2,23,7,15,354.0,27.5,3.35,5.1,62.0,225.55,141.76
2018,2,23,7,30,510.0,37.0,3.5,5.7,100.0,333.32,272.4
2018,2,23,7,45,597.5,42.5,3.7,6.25,149.0,398.98,335.64
2018,2,23,8,0,685.0,48.0,3.9,6.8,198.0,475.28,403.72
2018,2,23,8,15,736.5,52.5,4.0,7.2,249.0,531.44,452.78
2018,2,23,8,30,788.0,57.0,4.1,7.6,300.0,588.05,500.21
2018,2,23,8,45,822.0,60.0,4.25,8.0,349.0,631.25,535.41
2018,2,23,9,0,856.0,63.0,4.4,8.4,398.0,673.19,567.9
2018,2,23,9,15,878.5,66.0,4.35,8.7,443.5,700.29,586.88
2018,2,23,9,30,901.0,69.0,4.3,9.0,489.0,730.29,607.79
2018,2,23,9,45,913.0,71.5,4.25,9.3,527.0,749.55,620.06
2018,2,23,10,0,925.0,74.0,4.2,9.6,565.0,765.82,630.01
2018,2,23,10,15,935.5,75.5,4.2,9.85,597.5,776.68,636.28
2018,2,23,10,30,946.0,77.0,4.2,10.1,630.0,784.27,640.19
2018,2,23,10,45,954.0,78.5,4.2,10.35,656.5,786.65,640.3
2018,2,23,11,0,962.0,80.0,4.2,10.6,683.0,785.57,638.0
2018,2,23,11,15,967.0,81.0,4.15,10.8,701.5,778.31,631.03
2018,2,23,11,30,972.0,82.0,4.1,11.0,720.0,767.59,621.73
2018,2,23,11,45,975.0,82.5,4.1,11.2,730.5,751.54,608.86
2018,2,23,12,0,978.0,83.0,4.1,11.4,741.0,732.17,592.69
2018,2,23,12,15,977.0,83.5,4.05,11.5,743.0,706.99,571.69
2018,2,23,12,30,976.0,84.0,4.0,11.6,745.0,678.83,548.15
2018,2,23,12,45,971.0,85.5,3.95,11.75,738.0,646.47,520.91
2018,2,23,13,0,966.0,87.0,3.9,11.9,731.0,611.61,491.28
2018,2,23,13,15,961.5,86.5,3.85,11.95,716.5,572.81,458.24
2018,2,23,13,30,957.0,86.0,3.8,12.0,702.0,531.9,422.8
2018,2,23,13,45,948.5,85.0,3.7,12.05,679.0,486.88,383.25
2018,2,23,14,0,940.0,84.0,3.6,12.1,656.0,440.47,341.69
2018,2,23,14,15,926.5,82.5,3.55,12.1,624.5,390.74,296.83
2018,2,23,14,30,913.0,81.0,3.5,12.1,593.0,340.53,250.84
2018,2,23,14,45,898.0,79.0,3.4,12.05,556.5,289.28,203.8
2018,2,23,15,0,883.0,77.0,3.3,12.0,520.0,238.16,157.52
2018,2,23,15,15,861.5,75.0,3.3,12.0,478.0,181.0,108.83
2018,2,23,15,30,840.0,73.0,3.3,12.0,436.0,130.45,70.87
2018,2,23,15,45,811.0,70.0,3.1,11.6,389.5,80.42,43.74
2018,2,23,16,0,782.0,67.0,2.9,11.2,343.0,48.74,38.47
2018,2,23,16,15,739.5,62.5,2.8,10.5,293.5,46.83,36.91
2018,2,23,16,30,697.0,58.0,2.7,9.8,244.0,44.94,35.26
2018,2,23,16,45,630.5,52.0,2.6,9.1,194.5,37.97,28.86
2018,2,23,17,0,564.0,46.0,2.5,8.4,145.0,34.97,25.87
2018,2,23,17,15,448.0,38.5,2.6,8.0,101.0,30.53,21.22
2018,2,23,17,30,332.0,31.0,2.7,7.6,57.0,26.16,13.08
2018,2,23,17,45,195.0,19.5,2.75,7.25,32.0,18.59,0.0
2018,2,23,18,0,58.0,8.0,2.8,6.9,7.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,2.8,6.75,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,24,6,45,70.5,9.5,2.7,5.4,12.0,0.0,0.0
2018,2,24,7,0,141.0,19.0,2.7,6.0,24.0,80.35,0.0
2018,2,24,7,15,273.5,31.0,2.85,6.55,59.5,193.04,129.39
2018,2,24,7,30,406.0,43.0,3.0,7.1,95.0,287.83,235.17
2018,2,24,7,45,491.5,50.5,3.15,7.7,141.0,357.95,300.03
2018,2,24,8,0,577.0,58.0,3.3,8.3,187.0,431.79,365.06
2018,2,24,8,15,584.0,68.0,3.35,8.75,225.0,463.79,393.26
2018,2,24,8,30,591.0,78.0,3.4,9.2,263.0,494.26,418.68
2018,2,24,8,45,525.0,102.0,3.5,9.7,285.5,490.13,413.94
2018,2,24,9,0,459.0,126.0,3.6,10.2,308.0,477.2,401.59
2018,2,24,9,15,458.5,142.5,3.7,10.55,341.5,501.12,419.64
2018,2,24,9,30,458.0,159.0,3.8,10.9,375.0,522.98,435.5
2018,2,24,9,45,556.5,147.5,3.9,11.25,431.0,583.4,483.55
2018,2,24,10,0,655.0,136.0,4.0,11.6,487.0,649.38,534.6
2018,2,24,10,15,622.5,153.5,4.1,11.85,503.0,643.64,527.71
2018,2,24,10,30,590.0,171.0,4.2,12.1,519.0,634.84,519.07
2018,2,24,10,45,588.0,180.5,4.25,12.3,539.5,637.67,519.9
2018,2,24,11,0,586.0,190.0,4.3,12.5,560.0,634.5,516.16
2018,2,24,11,15,555.0,208.0,4.35,12.55,566.5,620.88,504.08
2018,2,24,11,30,524.0,226.0,4.4,12.6,573.0,605.4,490.64
2018,2,24,11,45,476.0,248.0,4.45,12.6,566.5,580.7,469.92
2018,2,24,12,0,428.0,270.0,4.5,12.6,560.0,555.39,448.75
2018,2,24,12,15,397.0,281.0,4.6,12.6,550.5,526.93,425.73
2018,2,24,12,30,366.0,292.0,4.7,12.6,541.0,503.17,406.19
2018,2,24,12,45,345.0,293.5,4.75,12.6,527.0,476.76,384.63
2018,2,24,13,0,324.0,295.0,4.8,12.6,513.0,450.6,363.14
2018,2,24,13,15,340.0,285.0,4.85,12.6,509.5,433.71,349.07
2018,2,24,13,30,356.0,275.0,4.9,12.6,506.0,415.03,333.18
2018,2,24,13,45,378.5,259.0,4.95,12.65,497.5,392.22,313.49
2018,2,24,14,0,401.0,243.0,5.0,12.7,489.0,367.12,291.35
2018,2,24,14,15,505.0,199.5,5.05,12.65,494.5,342.15,267.31
2018,2,24,14,30,609.0,156.0,5.1,12.6,500.0,309.71,235.25
2018,2,24,14,45,619.5,141.0,5.1,12.55,472.5,266.77,195.85
2018,2,24,15,0,630.0,126.0,5.1,12.5,445.0,222.29,155.31
2018,2,24,15,15,668.5,108.0,5.1,12.5,421.5,178.05,115.06
2018,2,24,15,30,707.0,90.0,5.1,12.5,398.0,129.74,75.32
2018,2,24,15,45,689.5,85.0,5.05,12.15,359.0,85.04,49.46
2018,2,24,16,0,672.0,80.0,5.0,11.8,320.0,53.55,42.68
2018,2,24,16,15,610.0,73.0,4.75,11.4,267.5,50.3,39.88
2018,2,24,16,30,548.0,66.0,4.5,11.0,215.0,46.94,36.87
2018,2,24,16,45,492.5,58.5,4.3,10.55,172.0,43.07,33.27
2018,2,24,17,0,437.0,51.0,4.1,10.1,129.0,39.08,29.37
2018,2,24,17,15,337.0,42.5,4.0,9.75,91.5,34.03,24.18
2018,2,24,17,30,237.0,34.0,3.9,9.4,54.0,26.95,14.41
2018,2,24,17,45,134.5,21.0,3.85,9.0,30.5,20.02,0.0
2018,2,24,18,0,32.0,8.0,3.8,8.6,7.0,0.0,0.0
2018,2,24,18,15,16.0,4.0,3.75,8.5,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,6,45,83.5,10.5,1.55,5.75,13.5,0.0,0.0
2018,2,25,7,0,167.0,21.0,1.5,6.2,27.0,94.44,0.0
2018,2,25,7,15,308.0,31.5,1.45,6.7,64.5,213.9,150.74
2018,2,25,7,30,449.0,42.0,1.4,7.2,102.0,311.51,253.62
2018,2,25,7,45,536.5,48.5,1.4,7.7,150.0,383.03,318.11
2018,2,25,8,0,624.0,55.0,1.4,8.2,198.0,458.48,382.58
2018,2,25,8,15,677.5,60.0,1.45,8.9,248.0,514.49,428.77
2018,2,25,8,30,731.0,65.0,1.5,9.6,298.0,567.93,471.06
2018,2,25,8,45,767.5,68.0,1.6,10.25,346.0,611.9,504.68
2018,2,25,9,0,804.0,71.0,1.7,10.9,394.0,654.78,535.92
2018,2,25,9,15,830.0,73.5,1.75,11.35,438.5,688.19,558.85
2018,2,25,9,30,856.0,76.0,1.8,11.8,483.0,719.48,579.85
2018,2,25,9,45,874.5,77.0,1.8,12.25,522.0,735.99,589.33
2018,2,25,10,0,893.0,78.0,1.8,12.7,561.0,755.01,600.72
2018,2,25,10,15,905.0,79.5,1.8,12.95,593.5,766.85,607.31
2018,2,25,10,30,917.0,81.0,1.8,13.2,626.0,775.52,611.75
2018,2,25,10,45,926.5,82.0,1.8,13.45,652.5,778.49,612.24
2018,2,25,11,0,936.0,83.0,1.8,13.7,679.0,778.09,610.53
2018,2,25,11,15,942.5,83.5,1.9,13.85,697.5,771.55,605.72
2018,2,25,11,30,949.0,84.0,2.0,14.0,716.0,761.62,598.61
2018,2,25,11,45,954.5,84.0,2.05,14.1,727.5,747.07,588.0
2018,2,25,12,0,960.0,84.0,2.1,14.2,739.0,729.18,574.56
2018,2,25,12,15,959.5,84.5,2.25,14.3,741.0,704.63,556.05
2018,2,25,12,30,959.0,85.0,2.4,14.4,743.0,677.12,534.92
2018,2,25,12,45,955.0,86.0,2.55,14.45,736.5,645.2,510.04
2018,2,25,13,0,951.0,87.0,2.7,14.5,730.0,610.79,482.59
2018,2,25,13,15,947.5,86.0,2.85,14.5,716.0,572.43,451.49
2018,2,25,13,30,944.0,85.0,3.0,14.5,702.0,531.93,417.8
2018,2,25,13,45,938.0,84.0,3.1,14.5,680.0,488.37,380.61
2018,2,25,14,0,932.0,83.0,3.2,14.5,658.0,443.24,341.11
2018,2,25,14,15,921.5,81.5,3.35,14.35,628.0,394.73,298.19
2018,2,25,14,30,911.0,80.0,3.5,14.2,598.0,345.47,253.71
2018,2,25,14,45,896.5,78.0,3.65,14.05,562.0,294.25,207.23
2018,2,25,15,0,882.0,76.0,3.8,13.9,526.0,243.14,161.19
2018,2,25,15,15,862.0,73.5,3.8,13.9,484.0,185.53,111.88
2018,2,25,15,30,842.0,71.0,3.8,13.9,442.0,134.46,72.76
2018,2,25,15,45,810.5,69.5,4.0,13.3,395.5,85.16,45.02
2018,2,25,16,0,779.0,68.0,4.2,12.7,349.0,49.18,38.61
2018,2,25,16,15,732.0,64.5,4.05,12.1,299.0,48.16,37.85
2018,2,25,16,30,685.0,61.0,3.9,11.5,249.0,42.98,33.24
2018,2,25,16,45,610.5,56.0,3.75,10.9,199.0,40.95,31.34
2018,2,25,17,0,536.0,51.0,3.6,10.3,149.0,39.02,29.34
2018,2,25,17,15,401.0,42.5,3.5,10.0,103.0,33.86,24.1
2018,2,25,17,30,266.0,34.0,3.4,9.7,57.0,26.89,15.05
2018,2,25,17,45,138.5,19.0,3.35,9.35,30.5,18.11,0.0
2018,2,25,18,0,11.0,4.0,3.3,9.0,4.0,0.0,0.0
2018,2,25,18,15,5.5,2.0,3.25,8.95,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,6.5,4.35,9.65,6.5,6.2,0.0
2018,2,26,7,0,0.0,13.0,4.4,9.6,13.0,12.39,0.0
2018,2,26,7,15,2.0,28.5,4.5,9.65,29.0,30.44,17.44
2018,2,26,7,30,4.0,44.0,4.6,9.7,45.0,47.2,34.17
2018,2,26,7,45,9.0,62.5,4.7,9.7,64.5,69.19,53.88
2018,2,26,8,0,14.0,81.0,4.8,9.7,84.0,90.95,73.25
2018,2,26,8,15,19.0,99.0,4.85,9.75,104.5,112.09,91.82
2018,2,26,8,30,24.0,117.0,4.9,9.8,125.0,141.25,116.95
2018,2,26,8,45,65.5,140.0,4.95,9.9,165.5,193.93,162.63
2018,2,26,9,0,107.0,163.0,5.0,10.0,206.0,258.11,217.18
2018,2,26,9,15,224.5,175.5,5.0,10.1,279.0,365.36,308.2
2018,2,26,9,30,342.0,188.0,5.0,10.2,352.0,464.5,390.34
2018,2,26,9,45,450.5,178.5,5.0,10.35,413.0,545.01,455.67
2018,2,26,10,0,559.0,169.0,5.0,10.5,474.0,615.05,511.64
2018,2,26,10,15,716.5,132.0,5.0,10.65,546.5,696.21,576.45
2018,2,26,10,30,874.0,95.0,5.0,10.8,619.0,767.6,630.15
2018,2,26,10,45,889.0,94.0,5.0,10.9,646.0,767.78,628.66
2018,2,26,11,0,904.0,93.0,5.0,11.0,673.0,769.35,628.77
2018,2,26,11,15,912.5,93.5,5.0,11.15,692.5,764.42,623.95
2018,2,26,11,30,921.0,94.0,5.0,11.3,712.0,756.15,616.76
2018,2,26,11,45,904.0,101.5,5.0,11.45,715.5,733.96,599.1
2018,2,26,12,0,887.0,109.0,5.0,11.6,719.0,709.16,578.2
2018,2,26,12,15,911.0,101.0,4.95,11.65,729.0,693.45,564.78
2018,2,26,12,30,935.0,93.0,4.9,11.7,739.0,673.86,548.02
2018,2,26,12,45,935.0,92.0,4.9,11.8,733.5,642.91,521.96
2018,2,26,13,0,935.0,91.0,4.9,11.9,728.0,609.31,493.4
2018,2,26,13,15,885.0,106.5,4.85,11.85,699.5,561.17,452.79
2018,2,26,13,30,835.0,122.0,4.8,11.8,671.0,514.89,413.21
2018,2,26,13,45,825.5,120.5,4.8,11.8,648.5,472.6,376.26
2018,2,26,14,0,816.0,119.0,4.8,11.8,626.0,429.35,337.7
2018,2,26,14,15,847.5,104.5,4.75,11.7,610.0,388.23,299.41
2018,2,26,14,30,879.0,90.0,4.7,11.6,594.0,343.03,256.55
2018,2,26,14,45,859.5,89.0,4.65,11.55,557.0,292.28,209.8
2018,2,26,15,0,840.0,88.0,4.6,11.5,520.0,242.26,164.19
2018,2,26,15,15,818.5,85.0,4.6,11.5,478.0,191.23,119.8
2018,2,26,15,30,797.0,82.0,4.6,11.5,436.0,141.69,81.14
2018,2,26,15,45,760.5,80.0,4.4,11.15,389.0,94.01,53.27
2018,2,26,16,0,724.0,78.0,4.2,10.8,342.0,51.74,41.21
2018,2,26,16,15,536.0,87.5,3.95,10.4,268.0,61.54,50.19
2018,2,26,16,30,348.0,97.0,3.7,10.0,194.0,70.3,58.13
2018,2,26,16,45,236.5,83.5,3.5,9.6,143.5,65.0,53.21
2018,2,26,17,0,125.0,70.0,3.3,9.2,93.0,57.38,45.94
2018,2,26,17,15,82.5,51.0,3.25,8.9,64.5,42.5,31.89
2018,2,26,17,30,40.0,32.0,3.2,8.6,36.0,27.28,16.01
2018,2,26,17,45,20.0,18.0,3.15,8.35,20.0,17.16,0.0
2018,2,26,18,0,0.0,4.0,3.1,8.1,4.0,3.81,0.0
2018,2,26,18,15,0.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.65,7.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.9,7.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.0,7.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.85,6.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.8,6.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.85,6.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.95,6.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.85,5.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.8,5.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.75,5.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.55,5.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.45,4.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.4,4.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.45,5.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,27,6,45,120.5,11.0,4.6,5.75,16.5,60.72,0.0
2018,2,27,7,0,241.0,22.0,4.7,6.1,33.0,148.58,0.0
2018,2,27,7,15,393.0,30.5,4.8,6.5,75.0,259.41,197.15
2018,2,27,7,30,545.0,39.0,4.9,6.9,117.0,363.53,302.22
2018,2,27,7,45,622.5,44.5,4.95,7.25,167.0,426.8,362.14
2018,2,27,8,0,700.0,50.0,5.0,7.6,217.0,499.33,426.8
2018,2,27,8,15,747.5,54.0,4.95,8.0,268.0,553.69,473.65
2018,2,27,8,30,795.0,58.0,4.9,8.4,319.0,608.24,518.63
2018,2,27,8,45,828.0,62.0,4.85,8.75,369.5,652.73,553.4
2018,2,27,9,0,861.0,66.0,4.8,9.1,420.0,695.89,585.42
2018,2,27,9,15,884.5,68.5,4.65,9.5,466.0,723.34,603.76
2018,2,27,9,30,908.0,71.0,4.5,9.9,512.0,753.86,624.08
2018,2,27,9,45,922.5,73.5,4.35,10.25,552.0,775.15,637.01
2018,2,27,10,0,937.0,76.0,4.2,10.6,592.0,793.43,647.5
2018,2,27,10,15,948.0,78.0,4.15,10.9,625.5,805.32,653.91
2018,2,27,10,30,959.0,80.0,4.1,11.2,659.0,813.85,658.04
2018,2,27,10,45,966.0,81.5,4.0,11.5,685.5,815.37,656.9
2018,2,27,11,0,973.0,83.0,3.9,11.8,712.0,813.37,653.35
2018,2,27,11,15,978.0,84.0,3.85,12.0,730.5,805.84,646.36
2018,2,27,11,30,983.0,85.0,3.8,12.2,749.0,794.8,636.97
2018,2,27,11,45,984.5,85.5,3.7,12.45,759.0,777.31,622.66
2018,2,27,12,0,986.0,86.0,3.6,12.7,769.0,756.51,606.02
2018,2,27,12,15,983.0,86.5,3.55,12.85,769.0,729.55,583.96
2018,2,27,12,30,980.0,87.0,3.5,13.0,769.0,699.68,559.49
2018,2,27,12,45,975.0,87.5,3.4,13.15,761.0,665.87,531.52
2018,2,27,13,0,970.0,88.0,3.3,13.3,753.0,629.58,501.24
2018,2,27,13,15,966.0,87.5,3.2,13.4,738.5,590.59,468.45
2018,2,27,13,30,962.0,87.0,3.1,13.5,724.0,549.43,433.29
2018,2,27,13,45,953.5,86.0,2.95,13.55,700.5,503.84,393.9
2018,2,27,14,0,945.0,85.0,2.8,13.6,677.0,456.85,352.54
2018,2,27,14,15,932.5,84.0,2.75,13.6,645.5,407.26,308.53
2018,2,27,14,30,920.0,83.0,2.7,13.6,614.0,357.07,263.2
2018,2,27,14,45,906.0,80.5,2.6,13.55,577.0,304.89,215.83
2018,2,27,15,0,892.0,78.0,2.5,13.5,540.0,252.77,168.82
2018,2,27,15,15,872.0,75.5,2.5,13.5,497.5,194.37,118.71
2018,2,27,15,30,852.0,73.0,2.5,13.5,455.0,142.54,78.34
2018,2,27,15,45,821.0,70.0,2.45,13.15,407.0,91.22,47.63
2018,2,27,16,0,790.0,67.0,2.4,12.8,359.0,48.03,37.55
2018,2,27,16,15,745.5,63.5,2.4,12.05,308.5,46.96,36.79
2018,2,27,16,30,701.0,60.0,2.4,11.3,258.0,45.97,36.0
2018,2,27,16,45,595.0,57.5,2.4,10.6,203.0,41.8,32.2
2018,2,27,17,0,489.0,55.0,2.4,9.9,148.0,42.15,32.28
2018,2,27,17,15,380.5,43.5,2.45,9.45,102.5,34.33,24.72
2018,2,27,17,30,272.0,32.0,2.5,9.0,57.0,26.15,15.54
2018,2,27,17,45,170.0,20.5,2.55,8.55,33.0,16.43,0.0
2018,2,27,18,0,68.0,9.0,2.6,8.1,9.0,8.58,0.0
2018,2,27,18,15,34.0,4.5,2.6,7.95,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,28,6,45,32.0,8.5,2.0,7.15,10.0,21.57,0.0
2018,2,28,7,0,64.0,17.0,2.0,7.7,20.0,57.58,0.0
2018,2,28,7,15,42.5,34.0,2.15,8.1,37.0,70.02,50.41
2018,2,28,7,30,21.0,51.0,2.3,8.5,54.0,70.2,54.24
2018,2,28,7,45,26.0,70.5,2.4,8.95,76.0,94.82,76.37
2018,2,28,8,0,31.0,90.0,2.5,9.4,98.0,119.04,97.72
2018,2,28,8,15,35.5,95.0,2.55,9.75,105.5,123.85,102.17
2018,2,28,8,30,40.0,100.0,2.6,10.1,113.0,130.34,107.78
2018,2,28,8,45,50.5,133.5,2.65,10.4,152.5,175.48,145.89
2018,2,28,9,0,61.0,167.0,2.7,10.7,192.0,220.42,183.02
2018,2,28,9,15,57.5,183.0,2.75,11.0,208.5,233.86,193.25
2018,2,28,9,30,54.0,199.0,2.8,11.3,225.0,246.94,203.12
2018,2,28,9,45,60.5,217.0,2.85,11.6,248.5,269.37,220.79
2018,2,28,10,0,67.0,235.0,2.9,11.9,272.0,291.48,237.99
2018,2,28,10,15,108.5,252.5,2.95,12.05,316.5,339.02,276.53
2018,2,28,10,30,150.0,270.0,3.0,12.2,361.0,395.41,321.27
2018,2,28,10,45,220.5,280.5,3.05,12.35,420.5,455.16,368.72
2018,2,28,11,0,291.0,291.0,3.1,12.5,480.0,521.45,420.15
2018,2,28,11,15,224.5,299.0,3.1,12.5,447.5,465.76,374.88
2018,2,28,11,30,158.0,307.0,3.1,12.5,415.0,419.12,336.86
2018,2,28,11,45,106.0,303.0,3.15,12.55,376.0,366.52,294.42
2018,2,28,12,0,54.0,299.0,3.2,12.6,337.0,322.41,258.37
2018,2,28,12,15,51.5,299.5,3.2,12.6,335.5,317.32,254.26
2018,2,28,12,30,49.0,300.0,3.2,12.6,334.0,312.2,250.04
2018,2,28,12,45,45.0,293.5,3.15,12.55,324.5,299.72,240.03
2018,2,28,13,0,41.0,287.0,3.1,12.5,315.0,287.52,230.3
2018,2,28,13,15,45.5,286.0,3.1,12.4,316.5,284.94,228.39
2018,2,28,13,30,50.0,285.0,3.1,12.3,318.0,281.79,225.96
2018,2,28,13,45,53.0,277.0,3.05,12.2,311.0,271.42,217.7
2018,2,28,14,0,56.0,269.0,3.0,12.1,304.0,260.72,209.14
2018,2,28,14,15,37.5,224.5,3.0,12.0,247.5,212.21,170.29
2018,2,28,14,30,19.0,180.0,3.0,11.9,191.0,169.23,135.76
2018,2,28,14,45,27.0,177.0,2.95,11.8,191.5,162.91,130.54
2018,2,28,15,0,35.0,174.0,2.9,11.7,192.0,158.82,127.0
2018,2,28,15,15,32.0,149.0,2.9,11.7,164.5,134.89,107.36
2018,2,28,15,30,29.0,124.0,2.9,11.7,137.0,111.57,88.25
2018,2,28,15,45,24.5,110.5,2.8,11.5,120.5,97.65,77.3
2018,2,28,16,0,20.0,97.0,2.7,11.3,104.0,84.46,70.39
2018,2,28,16,15,134.5,89.0,2.65,11.15,128.0,68.0,55.82
2018,2,28,16,30,249.0,81.0,2.6,11.0,152.0,57.71,46.61
2018,2,28,16,45,271.0,72.5,2.55,10.85,136.5,53.02,42.27
2018,2,28,17,0,293.0,64.0,2.5,10.7,121.0,48.08,37.49
2018,2,28,17,15,219.0,50.0,2.55,10.65,85.5,38.33,28.17
2018,2,28,17,30,145.0,36.0,2.6,10.6,50.0,29.37,18.4
2018,2,28,17,45,78.5,21.5,2.6,10.5,28.5,17.76,0.0
2018,2,28,18,0,12.0,7.0,2.6,10.4,7.0,6.67,0.0
2018,2,28,18,15,6.0,3.5,2.65,10.4,3.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.6,11.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.9,11.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.55,11.8,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.8,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.0,5.3,11.9,5.0,4.62,0.0
2018,3,1,7,30,0.0,7.0,5.2,12.0,7.0,6.48,0.0
2018,3,1,7,45,0.0,10.0,5.05,12.05,10.0,9.26,2.28
2018,3,1,8,0,0.0,13.0,4.9,12.1,13.0,12.04,4.75
2018,3,1,8,15,0.0,23.5,4.85,12.15,23.5,21.79,13.21
2018,3,1,8,30,0.0,34.0,4.8,12.2,34.0,31.56,21.64
2018,3,1,8,45,0.0,38.0,4.75,12.25,38.0,35.29,24.8
2018,3,1,9,0,0.0,42.0,4.7,12.3,42.0,39.02,27.93
2018,3,1,9,15,0.0,41.0,4.7,12.35,41.0,38.09,27.05
2018,3,1,9,30,0.0,40.0,4.7,12.4,40.0,37.17,26.17
2018,3,1,9,45,1.5,71.0,4.7,12.45,72.0,67.22,51.64
2018,3,1,10,0,3.0,102.0,4.7,12.5,104.0,97.72,77.22
2018,3,1,10,15,30.5,173.0,4.65,12.55,192.0,194.89,158.57
2018,3,1,10,30,58.0,244.0,4.6,12.6,280.0,288.81,235.2
2018,3,1,10,45,85.0,263.5,4.6,12.6,318.0,326.93,265.96
2018,3,1,11,0,112.0,283.0,4.6,12.6,356.0,372.24,302.17
2018,3,1,11,15,247.0,282.0,4.65,12.6,449.5,473.37,384.72
2018,3,1,11,30,382.0,281.0,4.7,12.6,543.0,561.92,455.4
2018,3,1,11,45,546.5,228.5,4.75,12.55,609.0,621.1,503.52
2018,3,1,12,0,711.0,176.0,4.8,12.5,675.0,669.03,542.2
2018,3,1,12,15,743.5,164.0,4.85,12.5,687.0,657.44,532.63
2018,3,1,12,30,776.0,152.0,4.9,12.5,699.0,642.09,520.16
2018,3,1,12,45,676.5,187.5,4.95,12.45,661.5,588.45,476.12
2018,3,1,13,0,577.0,223.0,5.0,12.4,624.0,536.46,433.34
2018,3,1,13,15,607.5,206.0,5.1,12.4,620.5,513.35,414.15
2018,3,1,13,30,638.0,189.0,5.2,12.4,617.0,485.41,390.35
2018,3,1,13,45,672.0,172.0,5.25,12.45,610.0,455.47,363.91
2018,3,1,14,0,706.0,155.0,5.3,12.5,603.0,421.62,333.31
2018,3,1,14,15,546.0,189.5,5.3,12.45,526.5,357.54,280.32
2018,3,1,14,30,386.0,224.0,5.3,12.4,450.0,309.28,241.56
2018,3,1,14,45,416.0,197.0,5.35,12.4,427.5,268.86,205.35
2018,3,1,15,0,446.0,170.0,5.4,12.4,405.0,229.04,169.06
2018,3,1,15,15,400.0,164.0,5.4,12.4,362.0,190.16,137.17
2018,3,1,15,30,354.0,158.0,5.4,12.4,319.0,161.8,116.13
2018,3,1,15,45,426.5,126.5,5.35,12.35,301.0,113.86,77.78
2018,3,1,16,0,499.0,95.0,5.3,12.3,283.0,63.48,51.43
2018,3,1,16,15,526.5,85.0,5.25,12.1,259.5,58.57,47.18
2018,3,1,16,30,554.0,75.0,5.2,11.9,236.0,53.36,42.53
2018,3,1,16,45,405.0,65.5,5.15,11.7,171.0,47.84,37.47
2018,3,1,17,0,256.0,56.0,5.1,11.5,106.0,41.68,31.67
2018,3,1,17,15,262.5,46.5,5.2,11.35,85.0,35.5,25.64
2018,3,1,17,30,269.0,37.0,5.3,11.2,64.0,29.03,18.36
2018,3,1,17,45,141.5,21.0,5.4,11.05,34.5,16.71,0.0
2018,3,1,18,0,14.0,5.0,5.5,10.9,5.0,4.77,0.0
2018,3,1,18,15,7.0,2.5,5.6,10.9,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,2,6,45,35.0,11.0,2.05,7.75,13.0,25.49,0.0
2018,3,2,7,0,70.0,22.0,2.1,8.2,26.0,70.37,11.48
2018,3,2,7,15,146.0,38.5,2.3,8.55,58.0,137.95,107.34
2018,3,2,7,30,222.0,55.0,2.5,8.9,90.0,213.05,175.98
2018,3,2,7,45,255.5,71.5,2.65,9.25,125.5,257.96,216.79
2018,3,2,8,0,289.0,88.0,2.8,9.6,161.0,304.35,257.57
2018,3,2,8,15,271.5,100.0,3.0,9.85,180.0,301.42,255.97
2018,3,2,8,30,254.0,112.0,3.2,10.1,199.0,308.33,261.66
2018,3,2,8,45,150.5,85.5,3.4,10.35,139.0,206.95,175.17
2018,3,2,9,0,47.0,59.0,3.6,10.6,79.0,96.19,78.61
2018,3,2,9,15,103.0,75.5,3.85,10.75,125.5,162.67,136.58
2018,3,2,9,30,159.0,92.0,4.1,10.9,172.0,223.34,188.52
2018,3,2,9,45,442.0,111.5,4.3,11.05,356.5,477.24,401.22
2018,3,2,10,0,725.0,131.0,4.5,11.2,541.0,714.81,589.0
2018,3,2,10,15,619.5,165.5,4.65,11.25,529.5,670.83,551.18
2018,3,2,10,30,514.0,200.0,4.8,11.3,518.0,619.07,508.49
2018,3,2,10,45,327.0,252.5,4.9,11.4,458.0,517.07,423.89
2018,3,2,11,0,140.0,305.0,5.0,11.5,398.0,416.49,339.06
2018,3,2,11,15,109.0,308.5,5.05,11.5,382.0,384.2,312.46
2018,3,2,11,30,78.0,312.0,5.1,11.5,366.0,360.61,292.52
2018,3,2,11,45,67.0,297.5,5.15,11.5,344.5,334.23,271.02
2018,3,2,12,0,56.0,283.0,5.2,11.5,323.0,308.67,250.15
2018,3,2,12,15,32.5,233.0,5.25,11.45,256.0,242.01,195.8
2018,3,2,12,30,9.0,183.0,5.3,11.4,189.0,176.28,141.66
2018,3,2,12,45,4.5,146.0,5.35,11.35,149.0,138.67,110.67
2018,3,2,13,0,0.0,109.0,5.4,11.3,109.0,101.59,79.86
2018,3,2,13,15,0.5,100.5,5.4,11.25,101.0,93.96,73.59
2018,3,2,13,30,1.0,92.0,5.4,11.2,93.0,86.3,67.26
2018,3,2,13,45,31.5,157.5,5.4,11.15,178.0,158.58,127.64
2018,3,2,14,0,62.0,223.0,5.4,11.1,263.0,225.28,182.32
2018,3,2,14,15,227.0,219.5,5.35,10.95,355.0,270.97,217.14
2018,3,2,14,30,392.0,216.0,5.3,10.8,447.0,302.5,237.68
2018,3,2,14,45,338.0,204.0,5.2,10.7,395.0,259.23,201.26
2018,3,2,15,0,284.0,192.0,5.1,10.6,343.0,217.42,166.86
2018,3,2,15,15,187.0,187.5,5.1,10.6,283.5,185.24,143.32
2018,3,2,15,30,90.0,183.0,5.1,10.6,224.0,162.73,129.14
2018,3,2,15,45,92.5,161.0,4.85,10.35,199.5,138.81,110.26
2018,3,2,16,0,95.0,139.0,4.6,10.1,175.0,108.86,92.53
2018,3,2,16,15,53.0,105.5,4.5,9.9,125.0,90.01,75.88
2018,3,2,16,30,11.0,72.0,4.4,9.7,75.0,65.89,54.23
2018,3,2,16,45,25.0,55.0,4.35,9.55,60.5,49.86,39.65
2018,3,2,17,0,39.0,38.0,4.3,9.4,46.0,33.46,24.59
2018,3,2,17,15,19.5,27.0,4.25,9.25,31.0,25.42,16.99
2018,3,2,17,30,0.0,16.0,4.2,9.1,16.0,14.83,6.85
2018,3,2,17,45,0.0,9.0,4.2,8.95,9.0,8.34,0.0
2018,3,2,18,0,0.0,2.0,4.2,8.8,2.0,1.91,0.0
2018,3,2,18,15,0.0,1.0,4.15,8.65,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,6,45,24.5,8.5,2.0,7.9,10.0,18.71,0.0
2018,3,3,7,0,49.0,17.0,2.0,8.2,20.0,51.68,15.82
2018,3,3,7,15,110.5,30.0,2.1,8.4,45.5,104.56,81.25
2018,3,3,7,30,172.0,43.0,2.2,8.6,71.0,168.76,139.49
2018,3,3,7,45,213.5,53.5,2.3,8.8,100.5,209.72,176.91
2018,3,3,8,0,255.0,64.0,2.4,9.0,130.0,253.1,215.5
2018,3,3,8,15,344.0,82.0,2.5,9.05,190.5,338.82,288.9
2018,3,3,8,30,433.0,100.0,2.6,9.1,251.0,427.76,362.83
2018,3,3,8,45,482.0,108.5,2.65,9.15,298.5,479.79,404.85
2018,3,3,9,0,531.0,117.0,2.7,9.2,346.0,537.87,450.74
2018,3,3,9,15,402.0,120.0,2.75,9.25,303.5,447.48,376.09
2018,3,3,9,30,273.0,123.0,2.8,9.3,261.0,357.34,300.68
2018,3,3,9,45,170.0,119.5,2.85,9.4,207.5,263.53,221.41
2018,3,3,10,0,67.0,116.0,2.9,9.5,154.0,172.2,142.49
2018,3,3,10,15,65.0,155.5,2.95,9.55,194.0,203.3,167.93
2018,3,3,10,30,63.0,195.0,3.0,9.6,234.0,241.37,198.53
2018,3,3,10,45,107.0,245.5,3.05,9.6,315.5,334.1,274.17
2018,3,3,11,0,151.0,296.0,3.1,9.6,397.0,415.92,339.21
2018,3,3,11,15,137.5,264.0,3.15,9.6,357.5,367.94,300.47
2018,3,3,11,30,124.0,232.0,3.2,9.6,318.0,321.12,262.88
2018,3,3,11,45,115.5,234.0,3.25,9.6,315.0,312.35,255.46
2018,3,3,12,0,107.0,236.0,3.3,9.6,312.0,303.49,247.87
2018,3,3,12,15,199.5,262.5,3.35,9.55,405.0,388.69,317.44
2018,3,3,12,30,292.0,289.0,3.4,9.5,498.0,463.09,376.49
2018,3,3,12,45,477.0,240.5,3.45,9.5,578.0,519.83,422.44
2018,3,3,13,0,662.0,192.0,3.5,9.5,658.0,562.49,455.85
2018,3,3,13,15,740.5,159.5,3.5,9.45,671.0,546.96,442.3
2018,3,3,13,30,819.0,127.0,3.5,9.4,684.0,526.49,424.11
2018,3,3,13,45,795.0,131.0,3.55,9.35,657.5,482.69,386.55
2018,3,3,14,0,771.0,135.0,3.6,9.3,631.0,435.88,345.98
2018,3,3,14,15,650.5,160.5,3.6,9.25,566.0,375.22,294.91
2018,3,3,14,30,530.0,186.0,3.6,9.2,501.0,323.59,251.79
2018,3,3,14,45,342.5,204.5,3.6,9.1,403.5,262.04,203.83
2018,3,3,15,0,155.0,223.0,3.6,9.0,306.0,218.67,173.32
2018,3,3,15,15,231.0,197.5,3.6,9.0,310.0,194.94,149.96
2018,3,3,15,30,307.0,172.0,3.6,9.0,314.0,168.93,125.16
2018,3,3,15,45,482.0,130.0,3.45,8.85,327.5,122.76,83.43
2018,3,3,16,0,657.0,88.0,3.3,8.7,341.0,62.52,51.26
2018,3,3,16,15,662.5,76.5,3.15,8.5,302.5,51.7,41.61
2018,3,3,16,30,668.0,65.0,3.0,8.3,264.0,45.03,35.59
2018,3,3,16,45,614.5,58.0,2.85,8.1,215.0,41.51,32.32
2018,3,3,17,0,561.0,51.0,2.7,7.9,166.0,37.86,28.79
2018,3,3,17,15,462.5,43.5,2.65,7.75,120.5,33.59,24.47
2018,3,3,17,30,364.0,36.0,2.6,7.6,75.0,29.3,19.41
2018,3,3,17,45,222.0,23.5,2.55,7.4,43.5,19.79,0.0
2018,3,3,18,0,80.0,11.0,2.5,7.2,12.0,10.48,0.0
2018,3,3,18,15,40.0,5.5,2.45,7.1,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
