Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,15,944.0,106.0,4.4,12.7,867.0,807.09,642.45
2018,3,24,12,30,923.0,115.0,4.5,12.7,859.0,771.48,616.98
2018,3,24,12,45,666.5,208.0,4.65,12.65,742.5,652.87,523.84
2018,3,24,13,0,410.0,301.0,4.8,12.6,626.0,542.88,435.3
2018,3,24,13,15,353.0,325.5,4.8,12.55,601.5,509.27,407.94
2018,3,24,13,30,296.0,350.0,4.8,12.5,577.0,478.84,382.81
2018,3,24,13,45,439.0,290.5,4.85,12.4,615.5,483.77,387.26
2018,3,24,14,0,582.0,231.0,4.9,12.3,654.0,477.97,381.49
2018,3,24,14,15,754.0,160.0,4.9,12.2,684.5,460.91,364.67
2018,3,24,14,30,926.0,89.0,4.9,12.1,715.0,435.83,338.53
2018,3,24,14,45,914.0,87.5,4.9,11.95,677.0,382.93,290.45
2018,3,24,15,0,902.0,86.0,4.9,11.8,639.0,329.98,241.64
2018,3,24,15,15,885.0,84.0,4.9,11.8,595.0,275.62,191.67
2018,3,24,15,30,868.0,82.0,4.9,11.8,551.0,215.83,138.49
2018,3,24,15,45,843.5,79.5,4.75,11.5,502.0,162.05,94.2
2018,3,24,16,0,819.0,77.0,4.6,11.2,453.0,110.57,59.16
2018,3,24,16,15,783.0,74.5,4.5,11.0,400.5,61.45,39.98
2018,3,24,16,30,747.0,72.0,4.4,10.8,348.0,51.96,41.41
2018,3,24,16,45,696.5,67.5,4.3,10.6,294.5,45.8,35.94
2018,3,24,17,0,646.0,63.0,4.2,10.4,241.0,44.5,34.77
2018,3,24,17,15,512.0,60.5,4.0,10.05,182.5,44.85,34.95
2018,3,24,17,30,378.0,58.0,3.8,9.7,124.0,44.05,33.83
2018,3,24,17,45,226.5,43.0,3.6,9.35,79.0,33.24,23.39
2018,3,24,18,0,75.0,28.0,3.4,9.0,34.0,23.04,9.61
2018,3,24,18,15,49.5,17.0,3.35,8.95,19.5,16.2,0.0
2018,3,24,18,30,24.0,6.0,3.3,8.9,5.0,0.0,0.0
2018,3,24,18,45,12.0,3.0,3.25,8.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.2,7.45,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.2,7.6,5.0,0.0,0.0
2018,3,25,6,15,106.5,19.5,2.3,8.1,26.5,66.05,0.0
2018,3,25,6,30,196.0,33.0,2.4,8.6,48.0,163.08,96.36
2018,3,25,6,45,319.0,43.5,2.5,9.15,90.0,250.88,202.9
2018,3,25,7,0,442.0,54.0,2.6,9.7,132.0,346.36,288.55
2018,3,25,7,15,522.0,61.5,2.65,9.9,183.0,421.77,354.86
2018,3,25,7,30,602.0,69.0,2.7,10.1,234.0,501.43,422.16
2018,3,25,7,45,655.5,74.0,2.8,10.35,287.5,563.67,473.09
2018,3,25,8,0,709.0,79.0,2.9,10.6,341.0,627.35,522.86
2018,3,25,8,15,743.5,82.5,2.95,10.8,392.5,672.13,555.71
2018,3,25,8,30,778.0,86.0,3.0,11.0,444.0,720.61,590.67
2018,3,25,8,45,803.5,89.0,3.05,11.25,492.5,760.29,618.16
2018,3,25,9,0,829.0,92.0,3.1,11.5,541.0,798.19,643.96
2018,3,25,9,15,827.5,100.0,3.15,11.65,578.5,817.42,656.0
2018,3,25,9,30,826.0,108.0,3.2,11.8,616.0,833.45,665.86
2018,3,25,9,45,810.5,118.5,3.25,12.0,642.0,837.1,666.68
2018,3,25,10,0,795.0,129.0,3.3,12.2,668.0,837.23,665.19
2018,3,25,10,15,645.0,186.0,3.35,12.35,636.0,772.51,616.4
2018,3,25,10,30,495.0,243.0,3.4,12.5,604.0,694.81,554.51
2018,3,25,10,45,464.5,267.5,3.45,12.6,615.0,687.31,547.45
2018,3,25,11,0,434.0,292.0,3.5,12.7,626.0,677.62,538.38
2018,3,25,11,15,596.0,235.0,3.6,12.8,704.0,747.01,593.4
2018,3,25,11,30,758.0,178.0,3.7,12.9,782.0,807.92,640.1
2018,3,25,11,45,833.0,148.0,3.75,13.0,817.5,817.01,645.96
2018,3,25,12,0,908.0,118.0,3.8,13.1,853.0,820.22,648.03
2018,3,25,12,15,909.0,118.0,3.85,13.15,854.0,795.39,629.95
2018,3,25,12,30,910.0,118.0,3.9,13.2,855.0,767.74,609.98
2018,3,25,12,45,938.0,104.5,3.95,13.2,858.0,743.3,592.05
2018,3,25,13,0,966.0,91.0,4.0,13.2,861.0,714.6,569.84
2018,3,25,13,15,961.0,90.0,4.0,13.2,843.5,672.94,536.71
2018,3,25,13,30,956.0,89.0,4.0,13.2,826.0,629.31,501.42
2018,3,25,13,45,949.5,88.5,4.05,13.2,801.5,583.54,463.73
2018,3,25,14,0,943.0,88.0,4.1,13.2,777.0,536.3,423.88
2018,3,25,14,15,934.0,86.5,4.05,13.15,745.5,485.84,380.36
2018,3,25,14,30,925.0,85.0,4.0,13.1,714.0,434.6,335.09
2018,3,25,14,45,912.5,84.0,4.0,13.05,676.0,382.01,287.8
2018,3,25,15,0,900.0,83.0,4.0,13.0,638.0,329.42,239.72
2018,3,25,15,15,884.0,80.5,4.0,13.0,594.0,275.01,190.12
2018,3,25,15,30,868.0,78.0,4.0,13.0,550.0,221.44,142.35
2018,3,25,15,45,844.5,76.0,3.9,12.8,502.0,161.71,93.16
2018,3,25,16,0,821.0,74.0,3.8,12.6,454.0,110.6,58.11
2018,3,25,16,15,787.5,71.0,3.75,12.35,401.5,60.94,37.65
2018,3,25,16,30,754.0,68.0,3.7,12.1,349.0,48.53,38.11
2018,3,25,16,45,684.0,66.0,3.6,11.9,292.0,44.46,34.55
2018,3,25,17,0,614.0,64.0,3.5,11.7,235.0,45.07,35.11
2018,3,25,17,15,544.0,56.0,3.5,11.2,184.0,40.83,31.19
2018,3,25,17,30,474.0,48.0,3.5,10.7,133.0,36.4,26.92
2018,3,25,17,45,377.5,39.5,3.45,10.25,93.0,31.33,21.72
2018,3,25,18,0,281.0,31.0,3.4,9.8,53.0,26.2,12.68
2018,3,25,18,15,161.0,19.0,3.4,9.65,29.5,18.11,0.0
2018,3,25,18,30,41.0,7.0,3.4,9.5,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.45,9.3,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,3.0,6.35,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,3.0,6.6,6.0,0.0,0.0
2018,3,26,6,15,207.0,18.5,3.1,7.25,31.5,110.76,0.0
2018,3,26,6,30,350.0,29.0,3.2,7.9,57.0,234.03,154.63
2018,3,26,6,45,464.5,36.0,3.3,8.55,102.5,322.07,263.06
2018,3,26,7,0,579.0,43.0,3.4,9.2,148.0,409.59,343.01
2018,3,26,7,15,644.5,48.5,3.5,9.75,200.5,479.35,404.7
2018,3,26,7,30,710.0,54.0,3.6,10.3,253.0,552.06,465.98
2018,3,26,7,45,752.0,58.0,3.75,10.9,306.5,609.25,511.54
2018,3,26,8,0,794.0,62.0,3.9,11.5,360.0,666.92,555.06
2018,3,26,8,15,822.0,65.0,3.95,11.95,411.5,712.87,588.15
2018,3,26,8,30,850.0,68.0,4.0,12.4,463.0,751.36,614.77
2018,3,26,8,45,869.0,71.0,4.05,12.9,511.0,787.51,638.99
2018,3,26,9,0,888.0,74.0,4.1,13.4,559.0,821.55,661.28
2018,3,26,9,15,904.5,75.0,4.1,13.75,603.0,848.73,678.4
2018,3,26,9,30,921.0,76.0,4.1,14.1,647.0,873.26,693.52
2018,3,26,9,45,933.0,77.0,4.1,14.45,685.0,891.06,703.74
2018,3,26,10,0,945.0,78.0,4.1,14.8,723.0,905.71,711.79
2018,3,26,10,15,951.5,79.5,4.05,15.05,753.5,912.88,714.6
2018,3,26,10,30,958.0,81.0,4.0,15.3,784.0,916.61,715.14
2018,3,26,10,45,963.0,82.0,3.95,15.55,808.0,915.01,712.09
2018,3,26,11,0,968.0,83.0,3.9,15.8,832.0,909.9,706.76
2018,3,26,11,15,972.0,83.5,3.9,15.95,848.5,899.92,698.71
2018,3,26,11,30,976.0,84.0,3.9,16.1,865.0,886.47,688.39
2018,3,26,11,45,977.5,83.5,3.85,16.25,872.5,866.58,673.39
2018,3,26,12,0,979.0,83.0,3.8,16.4,880.0,843.44,656.23
2018,3,26,12,15,976.5,84.5,3.75,16.5,879.5,816.13,636.31
2018,3,26,12,30,974.0,86.0,3.7,16.6,879.0,785.93,614.36
2018,3,26,12,45,967.5,88.5,3.65,16.7,869.5,751.19,589.13
2018,3,26,13,0,961.0,91.0,3.6,16.8,860.0,714.1,560.43
2018,3,26,13,15,954.5,90.5,3.6,16.85,842.0,672.13,527.65
2018,3,26,13,30,948.0,90.0,3.6,16.9,824.0,628.29,492.79
2018,3,26,13,45,939.0,90.5,3.6,16.9,799.0,582.37,455.59
2018,3,26,14,0,930.0,91.0,3.6,16.9,774.0,535.19,416.47
2018,3,26,14,15,919.5,90.5,3.6,16.85,742.5,485.46,374.46
2018,3,26,14,30,909.0,90.0,3.6,16.8,711.0,435.08,330.82
2018,3,26,14,45,894.5,88.5,3.6,16.75,672.0,382.09,284.18
2018,3,26,15,0,880.0,87.0,3.6,16.7,633.0,329.33,236.94
2018,3,26,15,15,863.5,84.5,3.6,16.7,589.5,275.76,188.91
2018,3,26,15,30,847.0,82.0,3.6,16.7,546.0,216.69,137.45
2018,3,26,15,45,823.0,80.0,3.55,16.4,498.0,164.39,94.88
2018,3,26,16,0,799.0,78.0,3.5,16.1,450.0,114.35,60.64
2018,3,26,16,15,767.0,74.5,3.45,15.7,399.0,65.45,39.6
2018,3,26,16,30,735.0,71.0,3.4,15.3,348.0,50.77,39.59
2018,3,26,16,45,688.5,66.5,3.3,14.85,295.5,44.7,34.34
2018,3,26,17,0,642.0,62.0,3.2,14.4,243.0,43.36,33.2
2018,3,26,17,15,531.0,59.0,3.2,13.8,187.5,43.21,32.99
2018,3,26,17,30,420.0,56.0,3.2,13.2,132.0,43.5,32.93
2018,3,26,17,45,312.0,43.0,3.2,12.55,89.5,33.19,23.18
2018,3,26,18,0,204.0,30.0,3.2,11.9,47.0,23.64,11.5
2018,3,26,18,15,123.5,18.5,3.2,11.75,26.5,17.63,0.0
2018,3,26,18,30,43.0,7.0,3.2,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.2,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.8,9.7,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.8,9.9,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.85,10.65,32.0,101.91,0.0
2018,3,27,6,30,313.0,31.0,2.9,11.4,57.0,221.23,153.36
2018,3,27,6,45,425.0,39.0,2.95,12.1,102.0,306.13,247.79
2018,3,27,7,0,537.0,47.0,3.0,12.8,147.0,397.91,328.99
2018,3,27,7,15,603.5,53.0,3.05,13.25,198.5,466.55,388.51
2018,3,27,7,30,670.0,59.0,3.1,13.7,250.0,534.66,445.16
2018,3,27,7,45,712.0,63.5,3.15,14.15,302.5,591.37,489.79
2018,3,27,8,0,754.0,68.0,3.2,14.6,355.0,648.59,532.27
2018,3,27,8,15,726.0,83.5,3.2,15.0,391.0,669.93,546.05
2018,3,27,8,30,698.0,99.0,3.2,15.4,427.0,683.79,554.0
2018,3,27,8,45,688.0,115.0,3.2,15.8,466.0,708.43,569.91
2018,3,27,9,0,678.0,131.0,3.2,16.2,505.0,729.73,583.06
2018,3,27,9,15,739.0,122.5,3.15,16.55,559.0,779.2,616.58
2018,3,27,9,30,800.0,114.0,3.1,16.9,613.0,824.28,646.08
2018,3,27,9,45,851.5,103.0,3.1,17.25,662.5,860.71,669.32
2018,3,27,10,0,903.0,92.0,3.1,17.6,712.0,888.64,686.42
2018,3,27,10,15,911.5,92.5,3.05,17.9,742.0,896.08,689.03
2018,3,27,10,30,920.0,93.0,3.0,18.2,772.0,900.24,689.66
2018,3,27,10,45,926.5,93.5,2.95,18.45,796.0,899.35,687.08
2018,3,27,11,0,933.0,94.0,2.9,18.7,820.0,895.07,682.37
2018,3,27,11,15,832.0,146.0,2.85,18.95,803.0,855.33,653.33
2018,3,27,11,30,731.0,198.0,2.8,19.2,786.0,810.65,620.96
2018,3,27,11,45,655.5,239.0,2.8,19.4,770.0,771.43,590.58
2018,3,27,12,0,580.0,280.0,2.8,19.6,754.0,730.59,558.96
2018,3,27,12,15,602.0,270.5,2.8,19.75,762.5,718.45,550.14
2018,3,27,12,30,624.0,261.0,2.8,19.9,771.0,702.78,538.47
2018,3,27,12,45,645.0,247.0,2.8,20.0,770.0,679.35,521.26
2018,3,27,13,0,666.0,233.0,2.8,20.1,769.0,653.01,501.67
2018,3,27,13,15,666.0,225.5,2.8,20.2,752.5,616.59,474.11
2018,3,27,13,30,666.0,218.0,2.8,20.3,736.0,578.79,445.05
2018,3,27,13,45,702.0,193.0,2.8,20.35,724.5,543.66,417.73
2018,3,27,14,0,738.0,168.0,2.8,20.4,713.0,504.54,386.4
2018,3,27,14,15,815.0,129.5,2.8,20.35,708.0,471.36,358.2
2018,3,27,14,30,892.0,91.0,2.8,20.3,703.0,431.67,323.21
2018,3,27,14,45,896.0,83.5,2.85,20.3,670.0,380.85,278.89
2018,3,27,15,0,900.0,76.0,2.9,20.3,637.0,328.52,232.35
2018,3,27,15,15,884.5,74.5,2.9,20.3,594.0,275.08,185.01
2018,3,27,15,30,869.0,73.0,2.9,20.3,551.0,222.41,139.17
2018,3,27,15,45,846.5,71.0,2.9,19.85,503.0,169.4,96.48
2018,3,27,16,0,824.0,69.0,2.9,19.4,455.0,111.44,55.94
2018,3,27,16,15,791.0,67.0,2.85,18.9,404.0,62.27,34.67
2018,3,27,16,30,758.0,65.0,2.8,18.4,353.0,45.85,34.77
2018,3,27,16,45,681.0,65.5,2.75,17.85,295.5,48.18,36.97
2018,3,27,17,0,604.0,66.0,2.7,17.3,238.0,46.35,35.43
2018,3,27,17,15,491.0,61.5,2.65,16.6,182.5,45.11,34.29
2018,3,27,17,30,378.0,57.0,2.6,15.9,127.0,43.0,32.15
2018,3,27,17,45,235.5,44.0,2.55,15.2,83.0,33.82,23.52
2018,3,27,18,0,93.0,31.0,2.5,14.5,39.0,25.42,13.27
2018,3,27,18,15,51.5,17.5,2.5,14.2,21.5,16.68,0.0
2018,3,27,18,30,10.0,4.0,2.5,13.9,4.0,0.0,0.0
2018,3,27,18,45,5.0,2.0,2.45,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.1,11.85,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.0,1.2,12.45,34.0,107.51,0.0
2018,3,28,6,30,325.0,31.0,1.3,13.0,60.0,230.28,164.92
2018,3,28,6,45,432.0,39.5,1.35,13.55,105.5,312.4,250.59
2018,3,28,7,0,539.0,48.0,1.4,14.1,151.0,402.59,328.46
2018,3,28,7,15,605.0,53.0,1.55,14.5,202.0,469.95,385.68
2018,3,28,7,30,671.0,58.0,1.7,14.9,253.0,537.0,440.44
2018,3,28,7,45,714.5,62.0,1.85,15.3,305.5,594.24,484.58
2018,3,28,8,0,758.0,66.0,2.0,15.7,358.0,652.1,527.06
2018,3,28,8,15,788.0,69.5,2.05,16.1,409.5,699.3,559.77
2018,3,28,8,30,818.0,73.0,2.1,16.5,461.0,745.55,591.02
2018,3,28,8,45,839.5,75.0,2.15,16.9,508.5,775.29,609.75
2018,3,28,9,0,861.0,77.0,2.2,17.3,556.0,809.59,631.62
2018,3,28,9,15,879.0,78.0,2.2,17.7,599.5,837.57,648.33
2018,3,28,9,30,897.0,79.0,2.2,18.1,643.0,863.02,663.18
2018,3,28,9,45,912.5,78.5,2.2,18.5,681.5,881.81,673.39
2018,3,28,10,0,928.0,78.0,2.2,18.9,720.0,897.61,681.63
2018,3,28,10,15,937.0,79.5,2.2,19.25,752.0,906.84,685.64
2018,3,28,10,30,946.0,81.0,2.2,19.6,784.0,912.67,687.53
2018,3,28,10,45,952.0,82.0,2.2,20.0,808.0,911.9,685.01
2018,3,28,11,0,958.0,83.0,2.2,20.4,832.0,907.65,680.37
2018,3,28,11,15,962.0,83.0,2.2,20.65,848.0,897.17,672.12
2018,3,28,11,30,966.0,83.0,2.2,20.9,864.0,883.28,661.78
2018,3,28,11,45,967.5,84.0,2.25,21.2,872.5,865.02,648.95
2018,3,28,12,0,969.0,85.0,2.3,21.5,881.0,843.5,634.01
2018,3,28,12,15,968.0,84.5,2.3,21.7,880.0,815.46,614.52
2018,3,28,12,30,967.0,84.0,2.3,21.9,879.0,784.55,593.1
2018,3,28,12,45,963.5,84.5,2.35,22.05,870.0,750.12,569.64
2018,3,28,13,0,960.0,85.0,2.4,22.2,861.0,713.23,543.15
2018,3,28,13,15,956.0,84.5,2.4,22.25,844.5,672.82,512.81
2018,3,28,13,30,952.0,84.0,2.4,22.3,828.0,630.37,480.3
2018,3,28,13,45,946.0,83.5,2.45,22.4,804.0,584.98,444.95
2018,3,28,14,0,940.0,83.0,2.5,22.5,780.0,538.11,407.49
2018,3,28,14,15,931.5,81.5,2.5,22.45,748.5,487.96,366.6
2018,3,28,14,30,923.0,80.0,2.5,22.4,717.0,437.01,323.93
2018,3,28,14,45,911.5,79.0,2.55,22.35,679.5,384.83,279.3
2018,3,28,15,0,900.0,78.0,2.6,22.3,642.0,332.57,233.66
2018,3,28,15,15,885.0,75.5,2.6,22.3,598.5,278.37,186.19
2018,3,28,15,30,870.0,73.0,2.6,22.3,555.0,224.94,140.08
2018,3,28,15,45,849.0,71.0,2.6,21.8,507.5,172.05,97.61
2018,3,28,16,0,828.0,69.0,2.6,21.3,460.0,114.01,56.92
2018,3,28,16,15,799.5,66.0,2.55,20.7,409.0,63.91,34.29
2018,3,28,16,30,771.0,63.0,2.5,20.1,358.0,44.19,33.06
2018,3,28,16,45,703.5,62.5,2.45,19.5,301.5,45.57,34.43
2018,3,28,17,0,636.0,62.0,2.4,18.9,245.0,43.05,32.3
2018,3,28,17,15,533.0,58.0,2.3,18.15,190.0,42.01,31.37
2018,3,28,17,30,430.0,54.0,2.2,17.4,135.0,41.23,30.45
2018,3,28,17,45,320.0,42.0,2.15,16.65,91.5,33.07,22.8
2018,3,28,18,0,210.0,30.0,2.1,15.9,48.0,23.52,12.25
2018,3,28,18,15,129.5,18.5,2.05,15.55,27.0,17.63,0.0
2018,3,28,18,30,49.0,7.0,2.0,15.2,6.0,0.0,0.0
2018,3,28,18,45,24.5,3.5,2.0,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,1.0,13.7,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,1.0,13.8,8.0,7.63,0.0
2018,3,29,6,15,154.0,20.5,1.1,14.3,33.0,111.82,0.0
2018,3,29,6,30,262.0,33.0,1.2,14.8,58.0,201.63,147.48
2018,3,29,6,45,371.5,43.0,1.25,15.35,102.5,284.87,227.93
2018,3,29,7,0,481.0,53.0,1.3,15.9,147.0,376.55,305.97
2018,3,29,7,15,543.5,60.5,1.35,16.3,197.0,443.15,361.49
2018,3,29,7,30,606.0,68.0,1.4,16.7,247.0,512.95,417.13
2018,3,29,7,45,627.0,77.0,1.5,17.1,293.0,558.12,451.76
2018,3,29,8,0,648.0,86.0,1.6,17.5,339.0,602.72,484.41
2018,3,29,8,15,677.5,94.5,1.65,17.9,390.5,652.3,519.06
2018,3,29,8,30,707.0,103.0,1.7,18.3,442.0,701.14,552.22
2018,3,29,8,45,790.0,91.0,1.75,18.75,505.0,764.21,594.62
2018,3,29,9,0,873.0,79.0,1.8,19.2,568.0,825.13,634.35
2018,3,29,9,15,889.5,80.5,1.8,19.65,612.0,852.6,649.83
2018,3,29,9,30,906.0,82.0,1.8,20.1,656.0,877.44,663.72
2018,3,29,9,45,920.5,82.0,1.75,20.5,694.5,895.96,672.88
2018,3,29,10,0,935.0,82.0,1.7,20.9,733.0,911.43,680.04
2018,3,29,10,15,943.0,83.5,1.75,21.3,764.5,919.69,683.7
2018,3,29,10,30,951.0,85.0,1.8,21.7,796.0,924.53,685.32
2018,3,29,10,45,957.0,86.5,1.8,22.1,820.5,924.16,683.08
2018,3,29,11,0,963.0,88.0,1.8,22.5,845.0,920.26,678.74
2018,3,29,11,15,966.5,89.0,1.8,22.8,861.5,910.21,670.8
2018,3,29,11,30,970.0,90.0,1.8,23.1,878.0,896.71,660.81
2018,3,29,11,45,971.5,90.0,1.85,23.35,886.0,877.18,647.65
2018,3,29,12,0,973.0,90.0,1.9,23.6,894.0,854.43,632.43
2018,3,29,12,15,974.0,89.5,1.9,23.8,894.0,827.67,614.23
2018,3,29,12,30,975.0,89.0,1.9,24.0,894.0,797.91,594.04
2018,3,29,12,45,975.0,88.0,1.9,24.15,886.0,764.1,571.2
2018,3,29,13,0,975.0,87.0,1.9,24.3,878.0,727.62,545.42
2018,3,29,13,15,884.5,125.5,1.95,24.35,832.5,667.91,501.46
2018,3,29,13,30,794.0,164.0,2.0,24.4,787.0,610.95,458.96
2018,3,29,13,45,794.0,157.5,2.05,24.45,764.5,568.49,427.03
2018,3,29,14,0,794.0,151.0,2.1,24.5,742.0,524.54,392.96
2018,3,29,14,15,713.5,172.5,2.15,24.35,687.5,463.4,345.85
2018,3,29,14,30,633.0,194.0,2.2,24.2,633.0,411.53,305.12
2018,3,29,14,45,694.0,160.5,2.3,24.0,618.0,369.85,269.82
2018,3,29,15,0,755.0,127.0,2.4,23.8,603.0,322.08,228.01
2018,3,29,15,15,778.5,111.0,2.4,23.8,572.5,277.56,188.07
2018,3,29,15,30,802.0,95.0,2.4,23.8,542.0,225.39,142.36
2018,3,29,15,45,800.0,87.0,2.5,23.15,500.0,173.48,100.23
2018,3,29,16,0,798.0,79.0,2.6,22.5,458.0,121.58,63.41
2018,3,29,16,15,792.5,72.0,2.5,21.85,413.0,70.54,38.42
2018,3,29,16,30,787.0,65.0,2.4,21.2,368.0,45.69,34.19
2018,3,29,16,45,744.5,61.0,2.3,20.5,314.5,44.32,33.19
2018,3,29,17,0,702.0,57.0,2.2,19.8,261.0,42.94,32.09
2018,3,29,17,15,637.5,51.5,2.1,19.0,208.5,40.19,29.68
2018,3,29,17,30,573.0,46.0,2.0,18.2,156.0,34.18,24.24
2018,3,29,17,45,462.5,39.0,1.95,17.4,110.0,30.27,20.38
2018,3,29,18,0,352.0,32.0,1.9,16.6,64.0,26.41,14.83
2018,3,29,18,15,209.5,20.5,1.85,16.25,36.0,19.54,0.0
2018,3,29,18,30,67.0,9.0,1.8,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.75,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,5,45,9.5,3.5,0.5,12.8,3.5,0.0,0.0
2018,3,30,6,0,19.0,7.0,0.5,12.9,7.0,14.73,0.0
2018,3,30,6,15,87.0,22.0,0.55,13.4,29.5,78.44,0.0
2018,3,30,6,30,155.0,37.0,0.6,13.9,52.0,154.23,114.63
2018,3,30,6,45,218.5,52.0,0.65,14.4,88.0,211.46,169.41
2018,3,30,7,0,282.0,67.0,0.7,14.9,124.0,274.48,223.83
2018,3,30,7,15,314.5,83.5,0.7,15.25,164.0,324.38,265.6
2018,3,30,7,30,347.0,100.0,0.7,15.6,204.0,375.81,306.88
2018,3,30,7,45,367.0,117.5,0.7,15.95,246.0,420.77,341.32
2018,3,30,8,0,387.0,135.0,0.7,16.3,288.0,465.67,374.49
2018,3,30,8,15,378.0,151.0,0.65,16.9,317.0,486.24,387.25
2018,3,30,8,30,369.0,167.0,0.6,17.5,346.0,504.81,398.25
2018,3,30,8,45,251.0,205.0,0.55,18.05,332.0,444.85,348.77
2018,3,30,9,0,133.0,243.0,0.5,18.6,318.0,379.01,295.1
2018,3,30,9,15,203.0,254.5,0.5,19.1,379.0,449.66,348.37
2018,3,30,9,30,273.0,266.0,0.5,19.6,440.0,534.18,408.39
2018,3,30,9,45,328.5,277.5,0.5,20.1,499.0,593.49,448.54
2018,3,30,10,0,384.0,289.0,0.5,20.6,558.0,652.12,487.4
2018,3,30,10,15,378.5,303.5,0.5,21.0,578.0,659.27,489.53
2018,3,30,10,30,373.0,318.0,0.5,21.4,598.0,664.63,491.16
2018,3,30,10,45,336.5,342.0,0.45,21.8,600.5,651.26,478.77
2018,3,30,11,0,300.0,366.0,0.4,22.2,603.0,636.41,465.77
2018,3,30,11,15,292.0,376.5,0.4,22.55,611.0,630.97,460.81
2018,3,30,11,30,284.0,387.0,0.4,22.9,619.0,624.35,455.02
2018,3,30,11,45,305.0,385.0,0.4,23.2,636.0,627.97,457.06
2018,3,30,12,0,326.0,383.0,0.4,23.5,653.0,629.7,457.68
2018,3,30,12,15,394.0,357.0,0.4,23.7,683.5,642.56,467.07
2018,3,30,12,30,462.0,331.0,0.4,23.9,714.0,653.5,474.72
2018,3,30,12,45,499.5,311.0,0.45,24.05,721.5,640.79,466.66
2018,3,30,13,0,537.0,291.0,0.5,24.2,729.0,624.68,456.28
2018,3,30,13,15,500.5,299.5,0.6,24.25,701.5,583.72,428.26
2018,3,30,13,30,464.0,308.0,0.7,24.3,674.0,544.17,400.85
2018,3,30,13,45,462.0,297.5,0.8,24.35,652.5,509.08,376.31
2018,3,30,14,0,460.0,287.0,0.9,24.4,631.0,473.53,350.61
2018,3,30,14,15,427.0,286.0,1.0,24.4,595.0,431.44,319.53
2018,3,30,14,30,394.0,285.0,1.1,24.4,559.0,396.12,292.83
2018,3,30,14,45,332.5,281.0,1.15,24.35,504.0,347.18,256.18
2018,3,30,15,0,271.0,277.0,1.2,24.3,449.0,303.93,223.95
2018,3,30,15,15,313.5,248.0,1.2,24.3,433.5,273.93,198.71
2018,3,30,15,30,356.0,219.0,1.2,24.3,418.0,239.82,169.76
2018,3,30,15,45,336.5,203.0,1.3,24.05,378.5,202.11,141.29
2018,3,30,16,0,317.0,187.0,1.4,23.8,339.0,166.55,116.45
2018,3,30,16,15,323.0,162.5,1.45,23.15,302.5,128.37,92.71
2018,3,30,16,30,329.0,138.0,1.5,22.5,266.0,101.51,81.67
2018,3,30,16,45,391.0,110.5,1.5,21.85,241.0,77.44,61.5
2018,3,30,17,0,453.0,83.0,1.5,21.2,216.0,59.49,46.22
2018,3,30,17,15,419.5,70.0,1.6,20.3,174.0,51.33,39.2
2018,3,30,17,30,386.0,57.0,1.7,19.4,132.0,43.51,32.21
2018,3,30,17,45,306.0,45.0,1.75,18.55,93.0,34.49,23.92
2018,3,30,18,0,226.0,33.0,1.8,17.7,54.0,25.87,14.69
2018,3,30,18,15,131.5,20.0,1.9,17.25,30.5,19.06,0.0
2018,3,30,18,30,37.0,7.0,2.0,16.8,7.0,6.67,0.0
2018,3,30,18,45,18.5,3.5,2.05,16.4,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.0,1.7,12.2,3.0,0.0,0.0
2018,3,31,6,0,17.0,6.0,1.7,12.3,6.0,12.99,0.0
2018,3,31,6,15,57.5,18.5,1.75,12.7,23.5,58.4,0.0
2018,3,31,6,30,98.0,31.0,1.8,13.1,41.0,102.45,76.54
2018,3,31,6,45,66.0,43.0,1.85,13.5,51.5,91.11,71.49
2018,3,31,7,0,34.0,55.0,1.9,13.9,62.0,78.12,61.33
2018,3,31,7,15,45.0,79.0,1.85,14.2,91.0,113.59,91.99
2018,3,31,7,30,56.0,103.0,1.8,14.5,120.0,149.1,122.07
2018,3,31,7,45,84.5,130.0,1.8,14.8,161.0,200.94,165.44
2018,3,31,8,0,113.0,157.0,1.8,15.1,202.0,265.35,217.84
2018,3,31,8,15,121.5,177.0,1.8,15.5,231.5,295.35,240.92
2018,3,31,8,30,130.0,197.0,1.8,15.9,261.0,325.18,263.54
2018,3,31,8,45,140.0,221.5,1.75,16.35,296.0,361.32,290.46
2018,3,31,9,0,150.0,246.0,1.7,16.8,331.0,396.93,316.37
2018,3,31,9,15,154.0,269.5,1.75,17.15,362.5,425.61,336.78
2018,3,31,9,30,158.0,293.0,1.8,17.5,394.0,453.4,356.3
2018,3,31,9,45,184.0,310.5,1.8,17.9,435.0,492.71,384.66
2018,3,31,10,0,210.0,328.0,1.8,18.3,476.0,531.38,412.01
2018,3,31,10,15,225.5,337.5,1.85,18.65,502.5,551.25,425.47
2018,3,31,10,30,241.0,347.0,1.9,19.0,529.0,580.75,445.77
2018,3,31,10,45,255.5,353.0,2.0,19.35,551.5,593.18,454.04
2018,3,31,11,0,270.0,359.0,2.1,19.7,574.0,604.26,461.46
2018,3,31,11,15,333.5,353.5,2.15,19.9,624.0,643.79,490.49
2018,3,31,11,30,397.0,348.0,2.2,20.1,674.0,680.44,516.87
2018,3,31,11,45,439.5,335.5,2.3,20.35,699.5,695.05,527.32
2018,3,31,12,0,482.0,323.0,2.4,20.6,725.0,700.69,531.65
2018,3,31,12,15,582.0,281.0,2.45,20.6,766.0,719.16,546.64
2018,3,31,12,30,682.0,239.0,2.5,20.6,807.0,731.84,557.04
2018,3,31,12,45,699.5,225.5,2.6,20.65,803.0,704.8,537.87
2018,3,31,13,0,717.0,212.0,2.7,20.7,799.0,674.98,516.57
2018,3,31,13,15,735.0,198.5,2.75,20.65,790.0,642.69,492.91
2018,3,31,13,30,753.0,185.0,2.8,20.6,781.0,607.6,466.56
2018,3,31,13,45,677.5,209.0,2.9,20.5,733.0,551.49,423.45
2018,3,31,14,0,602.0,233.0,3.0,20.4,685.0,500.17,383.45
2018,3,31,14,15,602.0,220.5,3.0,20.15,657.0,457.45,349.54
2018,3,31,14,30,602.0,208.0,3.0,19.9,629.0,414.04,314.13
2018,3,31,14,45,590.5,198.0,3.05,19.7,592.5,368.11,276.04
2018,3,31,15,0,579.0,188.0,3.1,19.5,556.0,323.33,238.15
2018,3,31,15,15,654.0,150.0,3.1,19.5,539.0,277.01,195.76
2018,3,31,15,30,729.0,112.0,3.1,19.5,522.0,224.0,147.17
2018,3,31,15,45,559.5,139.0,3.05,18.8,438.0,179.38,117.18
2018,3,31,16,0,390.0,166.0,3.0,18.1,354.0,151.97,104.67
2018,3,31,16,15,353.5,152.5,2.95,17.6,308.5,123.77,90.12
2018,3,31,16,30,317.0,139.0,2.9,17.1,263.0,102.08,84.06
2018,3,31,16,45,337.5,118.0,2.9,16.6,233.0,82.61,67.4
2018,3,31,17,0,358.0,97.0,2.9,16.1,203.0,69.51,56.06
2018,3,31,17,15,295.0,83.0,2.85,15.45,159.0,60.85,48.42
2018,3,31,17,30,232.0,69.0,2.8,14.8,115.0,54.54,42.57
2018,3,31,17,45,152.5,51.5,2.8,14.15,78.0,41.37,30.41
2018,3,31,18,0,73.0,34.0,2.8,13.5,41.0,28.97,17.79
2018,3,31,18,15,47.0,20.5,2.8,13.2,24.0,17.54,0.0
2018,3,31,18,30,21.0,7.0,2.8,12.9,7.0,6.67,0.0
2018,3,31,18,45,10.5,3.5,2.8,12.55,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,2.55,10.55,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,2.6,10.8,11.0,32.83,0.0
2018,4,1,6,15,172.0,25.0,2.65,11.3,41.5,132.63,26.27
2018,4,1,6,30,290.0,40.0,2.7,11.8,72.0,228.78,178.94
2018,4,1,6,45,389.0,50.5,2.8,12.25,118.0,307.71,252.79
2018,4,1,7,0,488.0,61.0,2.9,12.7,164.0,396.11,329.76
2018,4,1,7,15,553.5,68.0,2.85,13.1,215.5,465.37,388.42
2018,4,1,7,30,619.0,75.0,2.8,13.5,267.0,537.77,447.08
2018,4,1,7,45,662.0,81.0,2.75,13.9,319.5,595.55,491.8
2018,4,1,8,0,705.0,87.0,2.7,14.3,372.0,654.05,534.32
2018,4,1,8,15,736.0,91.5,2.7,14.8,423.0,701.68,567.3
2018,4,1,8,30,767.0,96.0,2.7,15.3,474.0,744.72,596.09
2018,4,1,8,45,789.5,99.0,2.65,15.75,521.5,781.95,619.84
2018,4,1,9,0,812.0,102.0,2.6,16.2,569.0,817.27,641.79
2018,4,1,9,15,832.0,104.0,2.6,16.6,613.0,847.11,660.01
2018,4,1,9,30,852.0,106.0,2.6,17.0,657.0,874.47,676.35
2018,4,1,9,45,870.5,105.0,2.65,17.35,695.5,887.56,683.24
2018,4,1,10,0,889.0,104.0,2.7,17.7,734.0,904.83,693.24
2018,4,1,10,15,898.0,105.5,2.75,18.0,765.0,913.42,697.42
2018,4,1,10,30,907.0,107.0,2.8,18.3,796.0,918.74,699.57
2018,4,1,10,45,914.0,107.0,2.9,18.55,819.5,917.4,697.84
2018,4,1,11,0,921.0,107.0,3.0,18.8,843.0,912.72,693.99
2018,4,1,11,15,925.0,108.0,3.1,18.95,859.0,903.16,687.19
2018,4,1,11,30,929.0,109.0,3.2,19.1,875.0,890.28,678.23
2018,4,1,11,45,931.0,109.5,3.25,19.2,883.0,872.02,665.43
2018,4,1,12,0,933.0,110.0,3.3,19.3,891.0,850.63,650.56
2018,4,1,12,15,933.0,110.0,3.45,19.35,890.5,824.21,632.84
2018,4,1,12,30,933.0,110.0,3.6,19.4,890.0,794.97,613.04
2018,4,1,12,45,931.5,109.0,3.7,19.45,881.5,761.06,589.54
2018,4,1,13,0,930.0,108.0,3.8,19.5,873.0,724.72,562.78
2018,4,1,13,15,926.0,107.5,3.95,19.45,856.5,684.98,532.87
2018,4,1,13,30,922.0,107.0,4.1,19.4,840.0,643.29,500.73
2018,4,1,13,45,916.0,105.5,4.2,19.3,815.5,597.88,464.91
2018,4,1,14,0,910.0,104.0,4.3,19.2,791.0,551.08,427.08
2018,4,1,14,15,901.0,102.5,4.4,19.05,759.5,501.73,386.33
2018,4,1,14,30,892.0,101.0,4.5,18.9,728.0,451.69,343.81
2018,4,1,14,45,880.0,99.0,4.6,18.7,690.0,399.67,298.7
2018,4,1,15,0,868.0,97.0,4.7,18.5,652.0,347.69,252.62
2018,4,1,15,15,851.0,95.0,4.7,18.5,608.5,288.72,200.48
2018,4,1,15,30,834.0,93.0,4.7,18.5,565.0,236.47,154.25
2018,4,1,15,45,807.0,89.5,4.9,17.9,514.5,182.9,110.03
2018,4,1,16,0,780.0,86.0,5.1,17.3,464.0,131.98,72.98
2018,4,1,16,15,739.5,83.0,5.1,16.8,410.0,83.84,48.1
2018,4,1,16,30,699.0,80.0,5.1,16.3,356.0,51.54,40.05
2018,4,1,16,45,655.0,75.5,5.1,15.8,305.0,50.57,39.38
2018,4,1,17,0,611.0,71.0,5.1,15.3,254.0,49.6,38.61
2018,4,1,17,15,548.5,64.5,5.05,14.8,204.5,46.91,36.2
2018,4,1,17,30,486.0,58.0,5.0,14.3,155.0,44.2,33.56
2018,4,1,17,45,378.5,48.0,4.95,13.75,110.0,38.1,27.66
2018,4,1,18,0,271.0,38.0,4.9,13.2,65.0,29.88,18.82
2018,4,1,18,15,158.5,23.5,4.9,12.95,37.0,18.86,0.0
2018,4,1,18,30,46.0,9.0,4.9,12.7,9.0,8.58,0.0
2018,4,1,18,45,23.0,4.5,4.9,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.05,11.15,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,4.1,11.4,12.0,31.38,0.0
2018,4,2,6,15,153.5,27.5,4.25,11.75,43.0,129.56,48.15
2018,4,2,6,30,259.0,44.0,4.4,12.1,74.0,218.97,173.05
2018,4,2,6,45,325.0,57.0,4.55,12.4,114.0,280.31,231.61
2018,4,2,7,0,391.0,70.0,4.7,12.7,154.0,347.45,291.71
2018,4,2,7,15,456.0,80.0,4.7,13.05,204.0,414.7,349.87
2018,4,2,7,30,521.0,90.0,4.7,13.4,254.0,490.45,412.76
2018,4,2,7,45,543.0,100.5,4.75,13.75,298.0,535.47,448.73
2018,4,2,8,0,565.0,111.0,4.8,14.1,342.0,580.04,483.27
2018,4,2,8,15,460.5,150.0,4.7,14.5,354.0,553.34,457.76
2018,4,2,8,30,356.0,189.0,4.6,14.9,366.0,510.48,419.71
2018,4,2,8,45,391.0,201.0,4.5,15.3,413.0,571.09,465.42
2018,4,2,9,0,426.0,213.0,4.4,15.7,460.0,618.55,499.85
2018,4,2,9,15,581.0,177.5,4.3,16.0,540.5,720.81,578.21
2018,4,2,9,30,736.0,142.0,4.2,16.3,621.0,820.98,649.8
2018,4,2,9,45,812.0,119.5,4.1,16.6,675.5,862.16,676.3
2018,4,2,10,0,888.0,97.0,4.0,16.9,730.0,899.05,699.74
2018,4,2,10,15,897.0,98.0,3.9,17.15,760.5,907.17,702.82
2018,4,2,10,30,906.0,99.0,3.8,17.4,791.0,912.06,703.94
2018,4,2,10,45,912.0,99.5,3.65,17.65,814.0,910.46,700.36
2018,4,2,11,0,918.0,100.0,3.5,17.9,837.0,905.55,694.65
2018,4,2,11,15,921.5,101.0,3.45,18.1,852.5,895.67,686.4
2018,4,2,11,30,925.0,102.0,3.4,18.3,868.0,882.52,676.06
2018,4,2,11,45,926.0,102.5,3.35,18.45,875.5,863.58,661.97
2018,4,2,12,0,927.0,103.0,3.3,18.6,883.0,841.6,645.89
2018,4,2,12,15,926.5,103.5,3.3,18.7,882.5,815.49,627.4
2018,4,2,12,30,926.0,104.0,3.3,18.8,882.0,786.61,606.99
2018,4,2,12,45,923.5,104.0,3.3,18.95,873.0,753.21,583.21
2018,4,2,13,0,921.0,104.0,3.3,19.1,864.0,717.44,556.57
2018,4,2,13,15,915.5,104.0,3.3,19.1,847.0,677.56,526.1
2018,4,2,13,30,910.0,104.0,3.3,19.1,830.0,635.88,493.67
2018,4,2,13,45,900.5,105.0,3.3,19.1,805.5,591.24,458.26
2018,4,2,14,0,891.0,106.0,3.3,19.1,781.0,545.51,421.15
2018,4,2,14,15,882.0,104.5,3.3,19.0,750.0,497.0,381.15
2018,4,2,14,30,873.0,103.0,3.3,18.9,719.0,447.83,339.54
2018,4,2,14,45,860.0,101.5,3.25,18.8,681.5,396.78,295.39
2018,4,2,15,0,847.0,100.0,3.2,18.7,644.0,340.31,246.23
2018,4,2,15,15,830.0,97.5,3.2,18.7,601.0,287.6,199.55
2018,4,2,15,30,813.0,95.0,3.2,18.7,558.0,236.03,154.28
2018,4,2,15,45,792.0,91.0,3.15,18.3,510.5,184.01,111.1
2018,4,2,16,0,771.0,87.0,3.1,17.9,463.0,134.02,74.33
2018,4,2,16,15,727.0,85.5,3.15,17.5,409.5,81.93,45.62
2018,4,2,16,30,683.0,84.0,3.2,17.1,356.0,54.27,42.32
2018,4,2,16,45,645.5,78.0,3.2,16.65,306.0,52.31,40.78
2018,4,2,17,0,608.0,72.0,3.2,16.2,256.0,50.23,39.04
2018,4,2,17,15,541.5,65.0,3.25,15.5,205.5,47.15,36.33
2018,4,2,17,30,475.0,58.0,3.3,14.8,155.0,43.98,33.34
2018,4,2,17,45,370.0,48.5,3.3,14.1,110.5,38.36,27.91
2018,4,2,18,0,265.0,39.0,3.3,13.4,66.0,30.62,19.67
2018,4,2,18,15,155.0,24.0,3.25,13.0,37.5,19.22,0.0
2018,4,2,18,30,45.0,9.0,3.2,12.6,9.0,8.58,0.0
2018,4,2,18,45,22.5,4.5,3.1,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,5,45,35.5,8.0,2.05,9.5,8.5,0.0,0.0
2018,4,3,6,0,71.0,16.0,2.0,9.8,17.0,46.44,0.0
2018,4,3,6,15,185.5,31.0,2.05,10.25,49.5,152.33,76.12
2018,4,3,6,30,300.0,46.0,2.1,10.7,82.0,243.97,194.57
2018,4,3,6,45,400.5,56.0,2.2,11.2,129.5,323.35,267.05
2018,4,3,7,0,501.0,66.0,2.3,11.7,177.0,413.75,344.97
2018,4,3,7,15,565.5,73.5,2.3,12.1,229.5,484.14,403.84
2018,4,3,7,30,630.0,81.0,2.3,12.5,282.0,557.45,462.55
2018,4,3,7,45,673.5,85.5,2.3,12.95,334.5,614.48,506.01
2018,4,3,8,0,717.0,90.0,2.3,13.4,387.0,672.12,547.4
2018,4,3,8,15,747.5,94.0,2.3,13.8,438.0,719.19,579.72
2018,4,3,8,30,778.0,98.0,2.3,14.2,489.0,761.55,607.84
2018,4,3,8,45,800.5,101.5,2.3,14.65,537.0,799.63,632.2
2018,4,3,9,0,823.0,105.0,2.3,15.1,585.0,835.74,654.78
2018,4,3,9,15,839.5,107.5,2.3,15.45,628.0,863.31,671.28
2018,4,3,9,30,856.0,110.0,2.3,15.8,671.0,888.24,685.92
2018,4,3,9,45,867.5,111.5,2.3,16.15,707.5,904.8,694.73
2018,4,3,10,0,879.0,113.0,2.3,16.5,744.0,911.45,696.9
2018,4,3,10,15,888.0,114.5,2.25,16.8,774.5,919.81,700.1
2018,4,3,10,30,897.0,116.0,2.2,17.1,805.0,924.95,701.19
2018,4,3,10,45,904.5,116.5,2.15,17.4,829.0,924.41,698.6
2018,4,3,11,0,912.0,117.0,2.1,17.7,853.0,920.55,693.98
2018,4,3,11,15,838.5,155.0,2.1,17.9,841.5,887.35,670.47
2018,4,3,11,30,765.0,193.0,2.1,18.1,830.0,849.05,643.77
2018,4,3,11,45,727.5,212.5,2.05,18.3,822.5,817.84,620.96
2018,4,3,12,0,690.0,232.0,2.0,18.5,815.0,785.03,596.11
2018,4,3,12,15,804.0,176.0,2.05,18.6,854.5,795.25,605.61
2018,4,3,12,30,918.0,120.0,2.1,18.7,894.0,798.06,607.71
2018,4,3,12,45,880.0,137.0,2.15,18.75,873.0,754.89,577.6
