Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,882.5,125.0,1.0,24.35,863.0,639.73,472.6
2018,4,23,14,0,875.0,124.0,1.1,24.3,837.0,593.92,439.84
2018,4,23,14,15,865.5,122.5,1.25,24.1,805.0,545.8,404.75
2018,4,23,14,30,856.0,121.0,1.4,23.9,773.0,492.95,364.81
2018,4,23,14,45,800.5,134.5,1.5,23.75,720.5,437.28,321.3
2018,4,23,15,0,745.0,148.0,1.6,23.6,668.0,381.16,276.65
2018,4,23,15,15,692.0,154.0,1.6,23.6,613.5,328.64,233.84
2018,4,23,15,30,639.0,160.0,1.6,23.6,559.0,281.24,195.04
2018,4,23,15,45,690.5,133.5,1.85,22.9,534.5,234.26,154.09
2018,4,23,16,0,742.0,107.0,2.1,22.2,510.0,182.38,109.82
2018,4,23,16,15,715.0,101.5,2.2,21.65,459.5,133.91,75.15
2018,4,23,16,30,688.0,96.0,2.3,21.1,409.0,88.51,50.71
2018,4,23,16,45,628.5,94.5,2.4,20.5,353.5,61.32,47.79
2018,4,23,17,0,569.0,93.0,2.5,19.9,298.0,63.37,49.83
2018,4,23,17,15,539.5,83.0,2.5,19.1,252.5,58.57,45.86
2018,4,23,17,30,510.0,73.0,2.5,18.3,207.0,53.41,41.42
2018,4,23,17,45,430.0,64.0,2.55,17.5,159.5,48.74,37.19
2018,4,23,18,0,350.0,55.0,2.6,16.7,112.0,42.01,30.9
2018,4,23,18,15,243.5,40.5,2.6,16.15,73.5,31.55,20.83
2018,4,23,18,30,137.0,26.0,2.6,15.6,35.0,20.64,2.77
2018,4,23,18,45,71.0,14.0,2.6,15.05,18.5,13.34,0.0
2018,4,23,19,0,5.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,4,23,19,15,2.5,1.0,2.5,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.8,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,40.01,0.0
2018,4,24,5,45,117.5,23.0,1.95,11.65,33.5,103.32,39.44
2018,4,24,6,0,172.0,32.0,2.0,12.0,52.0,152.32,118.87
2018,4,24,6,15,139.5,38.5,2.0,12.3,60.0,133.94,108.73
2018,4,24,6,30,107.0,45.0,2.0,12.6,68.0,125.92,103.53
2018,4,24,6,45,53.5,56.0,2.0,12.9,67.5,98.53,80.04
2018,4,24,7,0,0.0,67.0,2.0,13.2,67.0,62.75,48.24
2018,4,24,7,15,0.0,73.5,1.95,13.55,73.5,68.7,53.2
2018,4,24,7,30,0.0,80.0,1.9,13.9,80.0,74.76,58.11
2018,4,24,7,45,0.0,93.5,1.85,14.2,93.5,87.93,68.91
2018,4,24,8,0,0.0,107.0,1.8,14.5,107.0,101.08,79.53
2018,4,24,8,15,45.0,128.0,1.8,14.85,154.5,166.75,135.03
2018,4,24,8,30,90.0,149.0,1.8,15.2,202.0,239.56,194.7
2018,4,24,8,45,48.0,171.0,1.8,15.55,199.5,215.42,172.66
2018,4,24,9,0,6.0,193.0,1.8,15.9,197.0,191.09,150.77
2018,4,24,9,15,14.5,229.5,1.85,16.15,240.0,235.23,185.65
2018,4,24,9,30,23.0,266.0,1.9,16.4,283.0,279.39,219.73
2018,4,24,9,45,121.0,297.5,1.9,16.7,392.5,427.28,335.4
2018,4,24,10,0,219.0,329.0,1.9,17.0,502.0,562.86,436.38
2018,4,24,10,15,315.5,323.5,2.0,17.2,583.0,643.62,495.9
2018,4,24,10,30,412.0,318.0,2.1,17.4,664.0,733.59,560.68
2018,4,24,10,45,565.0,268.5,2.15,17.6,755.5,820.04,623.43
2018,4,24,11,0,718.0,219.0,2.2,17.8,847.0,900.97,679.94
2018,4,24,11,15,756.0,202.5,2.2,17.9,873.0,904.21,680.58
2018,4,24,11,30,794.0,186.0,2.2,18.0,899.0,900.59,677.5
2018,4,24,11,45,836.0,165.5,2.25,18.1,920.5,897.21,675.24
2018,4,24,12,0,878.0,145.0,2.3,18.2,942.0,885.21,667.22
2018,4,24,12,15,901.5,132.5,2.4,18.25,949.5,867.08,655.72
2018,4,24,12,30,925.0,120.0,2.5,18.3,957.0,845.27,641.69
2018,4,24,12,45,926.5,117.5,2.55,18.35,948.0,812.16,619.41
2018,4,24,13,0,928.0,115.0,2.6,18.4,939.0,776.6,595.34
2018,4,24,13,15,924.0,115.0,2.7,18.35,922.0,737.16,568.01
2018,4,24,13,30,920.0,115.0,2.8,18.3,905.0,695.91,537.64
2018,4,24,13,45,901.5,120.0,2.9,18.2,876.0,648.59,501.97
2018,4,24,14,0,883.0,125.0,3.0,18.1,847.0,600.94,465.12
2018,4,24,14,15,873.0,123.5,3.05,17.95,814.5,552.21,426.45
2018,4,24,14,30,863.0,122.0,3.1,17.8,782.0,503.02,386.3
2018,4,24,14,45,860.5,116.5,3.15,17.6,747.0,448.57,341.06
2018,4,24,15,0,858.0,111.0,3.2,17.4,712.0,397.68,297.15
2018,4,24,15,15,816.0,116.0,3.2,17.4,659.5,342.75,249.67
2018,4,24,15,30,774.0,121.0,3.2,17.4,607.0,291.63,205.2
2018,4,24,15,45,711.0,126.0,3.15,16.85,545.5,234.28,157.77
2018,4,24,16,0,648.0,131.0,3.1,16.3,484.0,188.67,121.84
2018,4,24,16,15,649.5,116.5,3.1,15.95,441.5,140.87,85.1
2018,4,24,16,30,651.0,102.0,3.1,15.6,399.0,93.28,55.98
2018,4,24,16,45,627.5,95.5,3.05,15.2,353.5,61.91,49.35
2018,4,24,17,0,604.0,89.0,3.0,14.8,308.0,60.06,47.95
2018,4,24,17,15,546.0,82.5,2.95,14.35,256.5,57.98,46.24
2018,4,24,17,30,488.0,76.0,2.9,13.9,205.0,55.82,44.34
2018,4,24,17,45,421.0,65.0,2.85,13.45,159.0,49.44,38.48
2018,4,24,18,0,354.0,54.0,2.8,13.0,113.0,41.14,30.67
2018,4,24,18,15,256.0,41.0,2.75,12.65,76.0,31.89,21.58
2018,4,24,18,30,158.0,28.0,2.7,12.3,39.0,22.26,5.38
2018,4,24,18,45,86.5,16.5,2.6,11.95,21.5,15.73,0.0
2018,4,24,19,0,15.0,5.0,2.5,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.45,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,5,15,13.5,4.5,2.3,8.7,5.0,0.0,0.0
2018,4,25,5,30,27.0,9.0,2.4,9.0,10.0,20.09,0.0
2018,4,25,5,45,20.5,17.5,2.5,9.3,19.0,32.44,11.82
2018,4,25,6,0,14.0,26.0,2.6,9.6,28.0,32.9,21.79
2018,4,25,6,15,7.0,42.5,2.5,9.9,43.5,44.46,32.49
2018,4,25,6,30,0.0,59.0,2.4,10.2,59.0,57.26,43.81
2018,4,25,6,45,1.0,80.0,2.35,10.45,80.5,79.63,63.27
2018,4,25,7,0,2.0,101.0,2.3,10.7,102.0,101.72,82.18
2018,4,25,7,15,3.0,118.0,2.2,11.1,119.5,119.03,96.63
2018,4,25,7,30,4.0,135.0,2.1,11.5,137.0,136.34,110.79
2018,4,25,7,45,42.5,164.5,2.05,11.9,186.0,207.8,170.92
2018,4,25,8,0,81.0,194.0,2.0,12.3,235.0,272.31,223.67
2018,4,25,8,15,261.0,199.0,1.95,12.75,349.5,456.44,373.2
2018,4,25,8,30,441.0,204.0,1.9,13.2,464.0,637.41,511.01
2018,4,25,8,45,553.0,185.5,1.85,13.65,537.5,722.77,572.11
2018,4,25,9,0,665.0,167.0,1.8,14.1,611.0,817.43,636.78
2018,4,25,9,15,700.5,165.5,1.85,14.5,658.5,855.1,660.13
2018,4,25,9,30,736.0,164.0,1.9,14.9,706.0,890.97,682.6
2018,4,25,9,45,791.0,148.5,1.9,15.3,756.0,923.0,701.72
2018,4,25,10,0,846.0,133.0,1.9,15.7,806.0,958.14,722.79
2018,4,25,10,15,868.5,127.5,2.0,16.05,839.0,962.97,724.82
2018,4,25,10,30,891.0,122.0,2.1,16.4,872.0,972.89,730.69
2018,4,25,10,45,895.0,123.0,2.15,16.7,892.5,968.98,726.96
2018,4,25,11,0,899.0,124.0,2.2,17.0,913.0,961.89,721.38
2018,4,25,11,15,901.0,125.0,2.25,17.2,926.0,949.82,712.88
2018,4,25,11,30,903.0,126.0,2.3,17.4,939.0,934.68,702.46
2018,4,25,11,45,902.5,126.5,2.4,17.55,943.5,913.89,688.9
2018,4,25,12,0,902.0,127.0,2.5,17.7,948.0,890.31,673.44
2018,4,25,12,15,902.5,126.0,2.6,17.75,946.0,863.49,655.95
2018,4,25,12,30,903.0,125.0,2.7,17.8,944.0,834.1,636.57
2018,4,25,12,45,902.0,124.0,2.75,17.85,934.5,801.13,614.21
2018,4,25,13,0,901.0,123.0,2.8,17.9,925.0,765.91,590.14
2018,4,25,13,15,896.0,122.0,2.9,17.85,906.5,725.86,561.86
2018,4,25,13,30,891.0,121.0,3.0,17.8,888.0,684.17,530.97
2018,4,25,13,45,884.0,119.5,3.05,17.7,862.5,639.38,496.91
2018,4,25,14,0,877.0,118.0,3.1,17.6,837.0,593.48,461.12
2018,4,25,14,15,867.5,117.0,3.15,17.45,805.5,545.79,423.05
2018,4,25,14,30,858.0,116.0,3.2,17.3,774.0,497.61,383.5
2018,4,25,14,45,844.5,115.0,3.3,17.1,736.0,442.56,337.81
2018,4,25,15,0,831.0,114.0,3.4,16.9,698.0,392.27,294.51
2018,4,25,15,15,815.5,111.0,3.4,16.9,655.0,340.34,248.75
2018,4,25,15,30,800.0,108.0,3.4,16.9,612.0,289.48,203.46
2018,4,25,15,45,777.0,106.0,3.5,16.35,564.5,239.17,159.72
2018,4,25,16,0,754.0,104.0,3.6,15.8,517.0,191.14,119.61
2018,4,25,16,15,723.5,101.0,3.6,15.4,466.5,138.17,79.77
2018,4,25,16,30,693.0,98.0,3.6,15.0,416.0,93.99,54.81
2018,4,25,16,45,653.0,93.0,3.6,14.65,364.0,59.94,47.71
2018,4,25,17,0,613.0,88.0,3.6,14.3,312.0,59.12,47.21
2018,4,25,17,15,559.0,81.5,3.55,13.8,261.0,56.99,45.47
2018,4,25,17,30,505.0,75.0,3.5,13.3,210.0,54.78,43.52
2018,4,25,17,45,426.5,65.5,3.45,12.85,162.5,49.71,38.83
2018,4,25,18,0,348.0,56.0,3.4,12.4,115.0,42.64,32.1
2018,4,25,18,15,245.5,42.5,3.3,12.1,77.0,33.03,22.71
2018,4,25,18,30,143.0,29.0,3.2,11.8,39.0,23.02,7.29
2018,4,25,18,45,77.0,16.0,3.1,11.45,21.0,15.25,0.0
2018,4,25,19,0,11.0,3.0,3.0,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,3.0,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.75,8.9,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,2.9,9.2,8.0,14.06,0.0
2018,4,26,5,45,38.5,19.5,3.0,9.45,23.5,44.25,21.29
2018,4,26,6,0,62.0,31.0,3.1,9.7,39.0,72.01,54.82
2018,4,26,6,15,118.5,45.0,3.15,10.0,68.5,131.81,108.24
2018,4,26,6,30,175.0,59.0,3.2,10.3,98.0,187.22,157.8
2018,4,26,6,45,91.0,83.0,3.2,10.6,103.5,157.7,131.99
2018,4,26,7,0,7.0,107.0,3.2,10.9,109.0,111.96,90.95
2018,4,26,7,15,11.0,126.5,3.2,11.2,130.5,134.4,109.94
2018,4,26,7,30,15.0,146.0,3.2,11.5,152.0,156.95,128.6
2018,4,26,7,45,16.5,163.5,3.2,11.8,171.0,175.39,143.45
2018,4,26,8,0,18.0,181.0,3.2,12.1,190.0,193.85,158.09
2018,4,26,8,15,20.5,199.0,3.2,12.4,210.5,213.7,173.71
2018,4,26,8,30,23.0,217.0,3.2,12.7,231.0,233.55,189.16
2018,4,26,8,45,64.5,251.0,3.2,13.05,293.5,318.77,258.18
2018,4,26,9,0,106.0,285.0,3.2,13.4,356.0,406.48,327.05
2018,4,26,9,15,230.5,290.0,3.25,13.7,456.5,538.99,431.45
2018,4,26,9,30,355.0,295.0,3.3,14.0,557.0,659.73,523.32
2018,4,26,9,45,453.5,270.0,3.3,14.3,621.0,737.23,580.54
2018,4,26,10,0,552.0,245.0,3.3,14.6,685.0,801.39,627.43
2018,4,26,10,15,694.5,193.5,3.4,14.8,767.0,882.63,686.08
2018,4,26,10,30,837.0,142.0,3.5,15.0,849.0,951.97,733.27
2018,4,26,10,45,869.0,130.5,3.6,15.2,880.5,953.88,733.36
2018,4,26,11,0,901.0,119.0,3.7,15.4,912.0,960.29,737.26
2018,4,26,11,15,904.5,119.0,3.75,15.55,925.5,948.63,728.53
2018,4,26,11,30,908.0,119.0,3.8,15.7,939.0,933.89,717.89
2018,4,26,11,45,910.0,119.0,3.9,15.8,945.0,914.8,704.74
2018,4,26,12,0,912.0,119.0,4.0,15.9,951.0,892.8,689.59
2018,4,26,12,15,911.5,119.0,4.05,15.9,949.0,865.95,671.0
2018,4,26,12,30,911.0,119.0,4.1,15.9,947.0,836.53,650.56
2018,4,26,12,45,909.5,118.0,4.15,15.9,937.5,803.0,627.1
2018,4,26,13,0,908.0,117.0,4.2,15.9,928.0,767.26,601.92
2018,4,26,13,15,905.0,116.0,4.2,15.8,911.0,728.41,573.6
2018,4,26,13,30,902.0,115.0,4.2,15.7,894.0,687.74,542.3
2018,4,26,13,45,896.5,114.0,4.25,15.65,869.5,643.9,508.1
2018,4,26,14,0,891.0,113.0,4.3,15.6,845.0,598.79,472.05
2018,4,26,14,15,883.5,111.5,4.3,15.5,814.5,551.16,433.04
2018,4,26,14,30,876.0,110.0,4.3,15.4,784.0,502.82,392.43
2018,4,26,14,45,865.0,108.0,4.3,15.25,746.0,452.11,349.0
2018,4,26,15,0,854.0,106.0,4.3,15.1,708.0,401.46,304.52
2018,4,26,15,15,839.0,103.5,4.3,15.1,665.0,343.42,253.3
2018,4,26,15,30,824.0,101.0,4.3,15.1,622.0,291.93,206.8
2018,4,26,15,45,806.0,98.5,4.3,14.75,576.0,241.01,161.52
2018,4,26,16,0,788.0,96.0,4.3,14.4,530.0,191.8,119.49
2018,4,26,16,15,763.0,92.5,4.3,14.1,480.0,143.0,82.36
2018,4,26,16,30,738.0,89.0,4.3,13.8,430.0,97.06,55.62
2018,4,26,16,45,702.5,85.0,4.25,13.55,378.0,54.06,42.69
2018,4,26,17,0,667.0,81.0,4.2,13.3,326.0,53.69,42.54
2018,4,26,17,15,616.5,75.0,4.15,12.95,274.0,51.67,40.86
2018,4,26,17,30,566.0,69.0,4.1,12.6,222.0,49.56,38.98
2018,4,26,17,45,491.0,61.0,4.0,12.2,173.0,45.56,35.24
2018,4,26,18,0,416.0,53.0,3.9,11.8,124.0,41.43,31.15
2018,4,26,18,15,304.5,41.5,3.8,11.5,84.0,32.22,22.16
2018,4,26,18,30,193.0,30.0,3.7,11.2,44.0,23.83,9.04
2018,4,26,18,45,106.5,17.5,3.6,10.9,24.0,16.68,0.0
2018,4,26,19,0,20.0,5.0,3.5,10.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.55,10.55,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.5,8.0,1.85,11.4,9.0,0.0,0.0
2018,4,27,5,30,77.0,16.0,1.9,11.9,18.0,48.5,0.0
2018,4,27,5,45,197.0,30.0,1.95,12.4,51.0,156.5,95.65
2018,4,27,6,0,317.0,44.0,2.0,12.9,84.0,247.15,196.8
2018,4,27,6,15,314.0,45.5,2.05,13.25,100.5,261.59,215.03
2018,4,27,6,30,311.0,47.0,2.1,13.6,117.0,273.79,228.53
2018,4,27,6,45,225.0,64.5,2.2,13.95,122.0,244.98,205.14
2018,4,27,7,0,139.0,82.0,2.3,14.3,127.0,200.84,167.4
2018,4,27,7,15,259.5,108.0,2.3,14.55,210.5,324.88,271.55
2018,4,27,7,30,380.0,134.0,2.3,14.8,294.0,470.65,387.91
2018,4,27,7,45,297.0,173.0,2.25,15.05,307.5,446.89,365.06
2018,4,27,8,0,214.0,212.0,2.2,15.3,321.0,417.06,338.14
2018,4,27,8,15,220.5,234.5,2.2,15.55,356.5,451.08,363.25
2018,4,27,8,30,227.0,257.0,2.2,15.8,392.0,484.41,387.05
2018,4,27,8,45,204.0,283.5,2.25,16.05,412.0,495.08,392.66
2018,4,27,9,0,181.0,310.0,2.3,16.3,432.0,503.72,396.86
2018,4,27,9,15,186.5,329.5,2.3,16.5,461.5,529.11,414.47
2018,4,27,9,30,192.0,349.0,2.3,16.7,491.0,553.65,431.19
2018,4,27,9,45,193.0,365.5,2.35,16.85,514.0,569.7,441.76
2018,4,27,10,0,194.0,382.0,2.4,17.0,537.0,584.76,451.66
2018,4,27,10,15,196.5,398.0,2.45,17.15,560.0,599.65,461.5
2018,4,27,10,30,199.0,414.0,2.5,17.3,583.0,613.44,470.55
2018,4,27,10,45,283.0,395.0,2.5,17.4,641.5,676.26,517.32
2018,4,27,11,0,367.0,376.0,2.5,17.5,700.0,726.35,554.08
2018,4,27,11,15,342.5,398.5,2.55,17.6,704.5,715.96,544.91
2018,4,27,11,30,318.0,421.0,2.6,17.7,709.0,704.34,535.41
2018,4,27,11,45,332.5,417.0,2.65,17.75,719.5,700.4,532.93
2018,4,27,12,0,347.0,413.0,2.7,17.8,730.0,694.84,529.22
2018,4,27,12,15,515.0,327.5,2.75,17.85,797.0,741.1,566.64
2018,4,27,12,30,683.0,242.0,2.8,17.9,864.0,774.42,593.85
2018,4,27,12,45,767.5,199.0,2.85,17.9,891.0,771.67,593.27
2018,4,27,13,0,852.0,156.0,2.9,17.9,918.0,763.84,588.91
2018,4,27,13,15,848.0,154.5,3.0,17.85,901.0,724.64,560.41
2018,4,27,13,30,844.0,153.0,3.1,17.8,884.0,683.91,530.33
2018,4,27,13,45,804.0,166.5,3.15,17.75,847.0,633.09,491.47
2018,4,27,14,0,764.0,180.0,3.2,17.7,810.0,581.04,451.07
2018,4,27,14,15,787.0,163.5,3.3,17.55,791.0,543.87,421.58
2018,4,27,14,30,810.0,147.0,3.4,17.4,772.0,500.62,386.26
2018,4,27,14,45,797.5,144.0,3.45,17.3,734.0,450.88,344.68
2018,4,27,15,0,785.0,141.0,3.5,17.2,696.0,401.56,302.42
2018,4,27,15,15,767.5,137.5,3.5,17.2,653.0,345.65,254.18
2018,4,27,15,30,750.0,134.0,3.5,17.2,610.0,295.82,210.25
2018,4,27,15,45,729.5,130.0,3.6,16.8,564.0,246.52,167.52
2018,4,27,16,0,709.0,126.0,3.7,16.4,518.0,199.29,127.97
2018,4,27,16,15,681.0,120.5,3.7,16.1,468.0,152.37,92.54
2018,4,27,16,30,653.0,115.0,3.7,15.8,418.0,108.67,66.5
2018,4,27,16,45,615.5,108.5,3.7,15.55,367.0,71.41,57.61
2018,4,27,17,0,578.0,102.0,3.7,15.3,316.0,70.01,56.62
2018,4,27,17,15,526.0,94.0,3.6,14.9,265.5,67.17,54.28
2018,4,27,17,30,474.0,86.0,3.5,14.5,215.0,62.54,50.21
2018,4,27,17,45,401.0,74.0,3.4,14.1,167.0,55.05,43.39
2018,4,27,18,0,328.0,62.0,3.3,13.7,119.0,47.21,36.01
2018,4,27,18,15,228.0,47.0,3.15,13.35,80.5,36.53,25.76
2018,4,27,18,30,128.0,32.0,3.0,13.0,42.0,26.1,11.45
2018,4,27,18,45,69.0,18.0,2.9,12.65,23.0,17.16,0.0
2018,4,27,19,0,10.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.75,12.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.2,11.6,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.3,12.0,20.0,50.53,0.0
2018,4,28,5,45,155.0,31.5,2.4,12.45,48.0,140.22,90.72
2018,4,28,6,0,231.0,46.0,2.5,12.9,76.0,205.05,163.75
2018,4,28,6,15,283.0,59.5,2.65,13.2,113.0,259.51,213.8
2018,4,28,6,30,335.0,73.0,2.8,13.5,150.0,318.58,265.81
2018,4,28,6,45,363.5,89.5,2.9,13.8,192.0,369.92,309.51
2018,4,28,7,0,392.0,106.0,3.0,14.1,234.0,422.58,352.73
2018,4,28,7,15,519.0,103.0,3.05,14.35,303.5,530.11,439.67
2018,4,28,7,30,646.0,100.0,3.1,14.6,373.0,641.72,525.78
2018,4,28,7,45,634.5,114.5,3.15,14.85,411.0,669.11,544.0
2018,4,28,8,0,623.0,129.0,3.2,15.1,449.0,693.59,560.24
2018,4,28,8,15,435.5,186.5,3.25,15.25,421.0,607.53,490.09
2018,4,28,8,30,248.0,244.0,3.3,15.4,393.0,501.89,403.46
2018,4,28,8,45,172.0,272.5,3.3,15.55,379.5,453.71,363.31
2018,4,28,9,0,96.0,301.0,3.3,15.7,366.0,401.91,319.76
2018,4,28,9,15,86.0,316.5,3.35,15.85,377.5,407.55,322.99
2018,4,28,9,30,76.0,332.0,3.4,16.0,389.0,412.58,325.54
2018,4,28,9,45,128.0,357.0,3.45,16.2,458.0,499.04,391.93
2018,4,28,10,0,180.0,382.0,3.5,16.4,527.0,571.67,446.33
2018,4,28,10,15,152.0,383.5,3.55,16.5,508.5,542.24,422.52
2018,4,28,10,30,124.0,385.0,3.6,16.6,490.0,512.48,398.96
2018,4,28,10,45,76.0,357.0,3.65,16.7,422.0,423.64,330.47
2018,4,28,11,0,28.0,329.0,3.7,16.8,354.0,347.43,270.64
2018,4,28,11,15,52.0,344.0,3.7,16.85,391.0,381.46,297.53
2018,4,28,11,30,76.0,359.0,3.7,16.9,428.0,414.18,322.81
2018,4,28,11,45,148.0,403.5,3.75,16.95,539.0,521.4,404.88
2018,4,28,12,0,220.0,448.0,3.8,17.0,650.0,616.59,475.76
2018,4,28,12,15,292.5,427.5,3.85,16.95,695.0,648.38,500.45
2018,4,28,12,30,365.0,407.0,3.9,16.9,740.0,672.27,519.45
2018,4,28,12,45,321.0,412.0,3.95,16.9,702.5,625.29,483.9
2018,4,28,13,0,277.0,417.0,4.0,16.9,665.0,580.34,449.94
2018,4,28,13,15,192.0,387.5,4.05,16.75,558.0,482.24,375.77
2018,4,28,13,30,107.0,358.0,4.1,16.6,451.0,389.73,304.66
2018,4,28,13,45,195.0,296.0,4.15,16.5,459.5,378.0,297.82
2018,4,28,14,0,283.0,234.0,4.2,16.4,468.0,359.4,284.51
2018,4,28,14,15,392.0,241.0,4.2,16.25,551.5,404.55,318.94
2018,4,28,14,30,501.0,248.0,4.2,16.1,635.0,438.7,343.09
2018,4,28,14,45,448.5,252.5,4.2,16.0,586.5,391.76,304.59
2018,4,28,15,0,396.0,257.0,4.2,15.9,538.0,349.45,269.95
2018,4,28,15,15,474.5,224.5,4.2,15.9,541.0,324.96,246.55
2018,4,28,15,30,553.0,192.0,4.2,15.9,544.0,292.69,215.45
2018,4,28,15,45,608.0,161.0,4.2,15.5,521.0,247.11,173.86
2018,4,28,16,0,663.0,130.0,4.2,15.1,498.0,196.85,128.77
2018,4,28,16,15,696.0,112.0,4.2,14.9,466.0,149.2,89.57
2018,4,28,16,30,729.0,94.0,4.2,14.7,434.0,98.61,55.4
2018,4,28,16,45,692.0,89.5,4.15,14.5,381.5,57.02,45.13
2018,4,28,17,0,655.0,85.0,4.1,14.3,329.0,56.43,44.8
2018,4,28,17,15,602.5,79.0,4.0,14.0,277.0,54.56,43.25
2018,4,28,17,30,550.0,73.0,3.9,13.7,225.0,52.6,41.53
2018,4,28,17,45,475.0,64.5,3.8,13.45,176.0,48.32,37.55
2018,4,28,18,0,400.0,56.0,3.7,13.2,127.0,43.87,33.19
2018,4,28,18,15,293.5,44.0,3.55,12.9,87.0,34.09,23.8
2018,4,28,18,30,187.0,32.0,3.4,12.6,47.0,25.36,11.88
2018,4,28,18,45,104.5,19.0,3.25,12.35,26.0,18.11,0.0
2018,4,28,19,0,22.0,6.0,3.1,12.1,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.05,11.95,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,2.8,11.5,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,3.0,11.8,20.0,45.58,0.0
2018,4,29,5,45,167.5,33.5,3.15,12.05,52.5,150.91,102.68
2018,4,29,6,0,270.0,49.0,3.3,12.3,85.0,230.24,185.48
2018,4,29,6,15,356.5,60.0,3.4,12.5,129.5,302.99,251.24
2018,4,29,6,30,443.0,71.0,3.5,12.7,174.0,383.48,321.46
2018,4,29,6,45,505.5,78.5,3.6,12.9,224.0,454.96,382.09
2018,4,29,7,0,568.0,86.0,3.7,13.1,274.0,527.27,441.45
2018,4,29,7,15,611.0,92.0,3.75,13.35,325.5,586.49,488.26
2018,4,29,7,30,654.0,98.0,3.8,13.6,377.0,646.94,533.61
2018,4,29,7,45,686.5,102.5,3.85,13.8,428.0,697.99,570.59
2018,4,29,8,0,719.0,107.0,3.9,14.0,479.0,748.88,606.7
2018,4,29,8,15,683.0,121.5,3.9,14.25,502.5,752.39,606.53
2018,4,29,8,30,647.0,136.0,3.9,14.5,526.0,751.51,603.5
2018,4,29,8,45,576.0,174.5,3.95,14.75,541.0,741.72,594.05
2018,4,29,9,0,505.0,213.0,4.0,15.0,556.0,720.72,574.65
2018,4,29,9,15,579.5,203.0,4.0,15.2,619.0,788.53,624.56
2018,4,29,9,30,654.0,193.0,4.0,15.4,682.0,851.1,668.37
2018,4,29,9,45,497.5,263.0,4.0,15.65,645.0,773.88,606.7
2018,4,29,10,0,341.0,333.0,4.0,15.9,608.0,684.9,535.91
2018,4,29,10,15,222.5,321.5,4.0,16.0,503.5,555.47,436.69
2018,4,29,10,30,104.0,310.0,4.0,16.1,399.0,415.77,327.28
2018,4,29,10,45,65.5,316.5,4.05,16.2,373.0,372.72,292.87
2018,4,29,11,0,27.0,323.0,4.1,16.3,347.0,340.51,266.24
2018,4,29,11,15,33.0,335.0,4.1,16.35,364.5,355.21,277.59
2018,4,29,11,30,39.0,347.0,4.1,16.4,382.0,369.33,288.34
2018,4,29,11,45,198.0,324.0,4.1,16.4,505.5,493.6,388.12
2018,4,29,12,0,357.0,301.0,4.1,16.4,629.0,602.73,473.24
2018,4,29,12,15,624.0,215.5,4.1,16.4,787.5,728.54,571.41
2018,4,29,12,30,891.0,130.0,4.1,16.4,946.0,835.19,649.11
2018,4,29,12,45,894.0,126.5,4.15,16.45,937.5,803.44,625.93
2018,4,29,13,0,897.0,123.0,4.2,16.5,929.0,769.29,601.84
2018,4,29,13,15,787.0,170.0,4.2,16.5,867.5,699.25,548.66
2018,4,29,13,30,677.0,217.0,4.2,16.5,806.0,632.67,496.62
2018,4,29,13,45,622.5,231.5,4.2,16.5,761.0,579.31,455.01
2018,4,29,14,0,568.0,246.0,4.2,16.5,716.0,529.35,415.4
2018,4,29,14,15,717.5,178.5,4.25,16.45,749.5,520.12,407.76
2018,4,29,14,30,867.0,111.0,4.3,16.4,783.0,504.76,393.09
2018,4,29,14,45,858.5,108.0,4.3,16.35,746.5,454.83,350.31
2018,4,29,15,0,850.0,105.0,4.3,16.3,710.0,404.74,306.46
2018,4,29,15,15,835.5,103.0,4.3,16.3,667.5,347.55,256.25
2018,4,29,15,30,821.0,101.0,4.3,16.3,625.0,296.87,210.62
2018,4,29,15,45,802.5,97.5,4.4,16.05,578.0,245.26,164.92
2018,4,29,16,0,784.0,94.0,4.5,15.8,531.0,195.42,122.2
2018,4,29,16,15,760.5,90.0,4.5,15.6,481.5,146.6,84.29
2018,4,29,16,30,737.0,86.0,4.5,15.4,432.0,100.45,55.85
2018,4,29,16,45,705.0,81.5,4.5,15.2,381.0,51.15,39.81
2018,4,29,17,0,673.0,77.0,4.5,15.0,330.0,50.27,39.2
2018,4,29,17,15,625.5,71.5,4.45,14.65,278.5,48.49,37.74
2018,4,29,17,30,578.0,66.0,4.4,14.3,227.0,46.62,36.1
2018,4,29,17,45,507.5,59.0,4.3,13.9,178.5,43.34,33.07
2018,4,29,18,0,437.0,52.0,4.2,13.5,130.0,39.97,29.74
2018,4,29,18,15,329.5,41.5,4.1,13.2,89.5,33.13,23.0
2018,4,29,18,30,222.0,31.0,4.0,12.9,49.0,24.49,11.97
2018,4,29,18,45,126.0,19.0,3.9,12.55,27.5,18.11,0.0
2018,4,29,19,0,30.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.65,12.05,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,9.0,2.85,10.5,10.5,8.58,0.0
2018,4,30,5,30,82.0,18.0,3.0,10.8,21.0,53.23,0.0
2018,4,30,5,45,158.5,32.0,3.15,11.15,49.5,145.13,102.28
2018,4,30,6,0,235.0,46.0,3.3,11.5,78.0,207.49,167.97
2018,4,30,6,15,279.5,60.5,3.25,11.8,115.0,259.71,215.98
2018,4,30,6,30,324.0,75.0,3.2,12.1,152.0,315.62,265.34
2018,4,30,6,45,343.5,92.5,3.2,12.4,191.5,361.91,304.82
2018,4,30,7,0,363.0,110.0,3.2,12.7,231.0,408.74,343.27
2018,4,30,7,15,353.5,131.5,3.15,13.0,266.0,439.27,366.66
2018,4,30,7,30,344.0,153.0,3.1,13.3,301.0,453.98,377.01
2018,4,30,7,45,269.0,180.5,3.0,13.6,305.0,434.86,358.3
2018,4,30,8,0,194.0,208.0,2.9,13.9,309.0,396.11,324.2
2018,4,30,8,15,195.5,236.0,2.85,14.15,346.0,431.99,350.92
2018,4,30,8,30,197.0,264.0,2.8,14.4,383.0,466.81,376.0
2018,4,30,8,45,262.0,275.5,2.75,14.6,446.5,552.96,441.61
2018,4,30,9,0,327.0,287.0,2.7,14.8,510.0,626.51,495.99
2018,4,30,9,15,280.5,316.5,2.75,15.0,516.0,616.65,485.2
2018,4,30,9,30,234.0,346.0,2.8,15.2,522.0,590.57,463.29
2018,4,30,9,45,217.0,363.0,2.85,15.35,532.0,590.41,461.66
2018,4,30,10,0,200.0,380.0,2.9,15.5,542.0,588.98,459.0
2018,4,30,10,15,262.0,382.0,2.95,15.6,601.5,657.49,510.07
2018,4,30,10,30,324.0,384.0,3.0,15.7,661.0,712.38,550.23
2018,4,30,10,45,380.0,374.0,3.05,15.8,706.5,747.33,575.86
2018,4,30,11,0,436.0,364.0,3.1,15.9,752.0,788.03,605.26
2018,4,30,11,15,504.5,328.5,3.15,15.95,784.0,804.13,618.21
2018,4,30,11,30,573.0,293.0,3.2,16.0,816.0,817.05,629.01
2018,4,30,11,45,678.0,243.0,3.2,16.0,865.0,844.65,650.8
2018,4,30,12,0,783.0,193.0,3.2,16.0,914.0,862.84,663.97
2018,4,30,12,15,831.5,168.0,3.3,16.05,932.5,854.94,658.77
2018,4,30,12,30,880.0,143.0,3.4,16.1,951.0,839.52,648.52
2018,4,30,12,45,876.5,143.0,3.45,16.15,940.5,806.14,625.29
2018,4,30,13,0,873.0,143.0,3.5,16.2,930.0,770.78,600.62
2018,4,30,13,15,869.0,142.0,3.6,16.2,912.5,732.37,572.62
2018,4,30,13,30,865.0,141.0,3.7,16.2,895.0,692.34,542.43
2018,4,30,13,45,858.5,139.5,3.75,16.2,870.0,648.89,508.84
2018,4,30,14,0,852.0,138.0,3.8,16.2,845.0,601.98,471.92
2018,4,30,14,15,842.5,136.0,3.9,16.15,813.0,553.86,433.3
2018,4,30,14,30,833.0,134.0,4.0,16.1,781.0,505.39,393.34
2018,4,30,14,45,821.0,131.5,4.1,16.05,743.5,455.31,351.06
2018,4,30,15,0,809.0,129.0,4.2,16.0,706.0,405.56,308.01
2018,4,30,15,15,793.0,125.5,4.2,16.0,663.0,354.23,262.76
2018,4,30,15,30,777.0,122.0,4.2,16.0,620.0,304.06,218.01
2018,4,30,15,45,755.0,119.0,4.4,15.8,573.0,248.85,169.92
2018,4,30,16,0,733.0,116.0,4.6,15.6,526.0,200.87,129.01
2018,4,30,16,15,704.5,111.5,4.65,15.35,476.0,153.39,92.18
2018,4,30,16,30,676.0,107.0,4.7,15.1,426.0,109.12,64.43
2018,4,30,16,45,639.0,101.5,4.75,14.9,374.5,67.41,54.22
2018,4,30,17,0,602.0,96.0,4.8,14.7,323.0,64.59,51.94
2018,4,30,17,15,550.5,88.5,4.75,14.3,272.0,61.91,49.74
2018,4,30,17,30,499.0,81.0,4.7,13.9,221.0,59.08,47.27
2018,4,30,17,45,426.0,71.5,4.7,13.55,173.5,52.9,41.63
2018,4,30,18,0,353.0,62.0,4.7,13.2,126.0,46.98,35.99
2018,4,30,18,15,254.0,48.5,4.6,12.85,87.0,37.54,26.92
2018,4,30,18,30,155.0,35.0,4.5,12.5,48.0,27.7,14.96
2018,4,30,18,45,85.0,20.5,4.35,12.15,27.0,19.54,0.0
2018,4,30,19,0,15.0,6.0,4.2,11.8,6.0,0.0,0.0
2018,4,30,19,15,7.5,3.0,4.15,11.65,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,36.0,10.0,2.4,9.8,11.5,23.86,0.0
2018,5,1,5,30,72.0,20.0,2.5,10.2,23.0,65.12,0.0
2018,5,1,5,45,136.0,35.5,2.6,10.6,51.0,129.53,93.29
2018,5,1,6,0,200.0,51.0,2.7,11.0,79.0,196.09,158.96
2018,5,1,6,15,209.5,68.5,2.7,11.35,108.5,219.28,182.16
2018,5,1,6,30,219.0,86.0,2.7,11.7,138.0,253.29,212.65
2018,5,1,6,45,283.0,101.0,2.75,12.0,185.5,320.5,270.27
2018,5,1,7,0,347.0,116.0,2.8,12.3,233.0,405.53,340.38
2018,5,1,7,15,444.0,119.0,2.8,12.75,294.5,491.92,410.12
2018,5,1,7,30,541.0,122.0,2.8,13.2,356.0,584.12,482.02
2018,5,1,7,45,623.5,117.5,2.8,13.65,419.5,667.77,543.99
2018,5,1,8,0,706.0,113.0,2.8,14.1,483.0,748.15,600.83
2018,5,1,8,15,731.5,117.0,2.85,14.5,532.0,791.56,629.53
2018,5,1,8,30,757.0,121.0,2.9,14.9,581.0,833.79,657.19
2018,5,1,8,45,778.5,122.5,2.9,15.35,626.5,863.77,675.3
2018,5,1,9,0,800.0,124.0,2.9,15.8,672.0,896.32,695.13
2018,5,1,9,15,819.0,124.5,2.9,16.1,714.0,923.19,711.2
2018,5,1,9,30,838.0,125.0,2.9,16.4,756.0,947.58,725.53
2018,5,1,9,45,858.0,121.0,2.9,16.75,792.5,957.24,729.63
2018,5,1,10,0,878.0,117.0,2.9,17.1,829.0,972.49,737.79
2018,5,1,10,15,885.0,119.0,2.85,17.35,857.5,978.75,739.72
2018,5,1,10,30,892.0,121.0,2.8,17.6,886.0,981.84,739.72
2018,5,1,10,45,897.5,121.5,2.8,17.85,906.5,978.77,736.17
2018,5,1,11,0,903.0,122.0,2.8,18.1,927.0,972.52,730.69
2018,5,1,11,15,905.5,123.0,2.8,18.25,940.5,960.83,722.0
2018,5,1,11,30,908.0,124.0,2.8,18.4,954.0,946.07,711.4
2018,5,1,11,45,908.0,125.0,2.8,18.6,959.0,926.11,697.27
2018,5,1,12,0,908.0,126.0,2.8,18.8,964.0,903.34,681.35
2018,5,1,12,15,910.0,124.0,2.9,18.85,962.5,876.77,663.98
2018,5,1,12,30,912.0,122.0,3.0,18.9,961.0,847.59,644.73
2018,5,1,12,45,913.5,119.5,3.05,18.95,952.0,815.06,622.7
2018,5,1,13,0,915.0,117.0,3.1,19.0,943.0,780.16,598.89
2018,5,1,13,15,812.5,170.5,3.25,18.95,893.5,720.1,555.31
2018,5,1,13,30,710.0,224.0,3.4,18.9,844.0,662.73,511.76
2018,5,1,13,45,646.0,248.5,3.5,18.85,800.5,610.5,472.01
2018,5,1,14,0,582.0,273.0,3.6,18.8,757.0,563.52,435.55
2018,5,1,14,15,556.5,270.0,3.7,18.65,719.0,516.65,399.38
2018,5,1,14,30,531.0,267.0,3.8,18.5,681.0,471.44,363.77
2018,5,1,14,45,537.5,248.0,3.95,18.35,649.5,428.98,329.53
2018,5,1,15,0,544.0,229.0,4.1,18.2,618.0,385.7,293.66
2018,5,1,15,15,484.0,234.5,4.1,18.2,565.0,339.15,255.41
2018,5,1,15,30,424.0,240.0,4.1,18.2,512.0,298.34,222.1
2018,5,1,15,45,400.0,226.0,4.3,17.6,467.5,256.63,188.19
2018,5,1,16,0,376.0,212.0,4.5,17.0,423.0,224.78,162.82
2018,5,1,16,15,460.0,171.0,4.55,16.55,405.5,173.71,118.67
2018,5,1,16,30,544.0,130.0,4.6,16.1,388.0,120.86,77.67
2018,5,1,16,45,589.5,109.0,4.65,15.7,358.5,74.54,60.29
2018,5,1,17,0,635.0,88.0,4.7,15.3,329.0,58.22,46.17
2018,5,1,17,15,591.5,81.5,4.65,14.75,279.5,56.07,44.46
2018,5,1,17,30,548.0,75.0,4.6,14.2,230.0,53.79,42.51
2018,5,1,17,45,474.0,66.5,4.55,13.7,181.0,49.57,38.66
2018,5,1,18,0,400.0,58.0,4.5,13.2,132.0,45.17,34.42
2018,5,1,18,15,295.0,46.5,4.35,12.85,91.5,35.9,25.56
2018,5,1,18,30,190.0,35.0,4.2,12.5,51.0,27.65,15.47
2018,5,1,18,45,105.5,20.5,4.05,12.15,28.5,19.54,0.0
2018,5,1,19,0,21.0,6.0,3.9,11.8,6.0,0.0,0.0
2018,5,1,19,15,10.5,3.0,3.85,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.8,11.1,13.0,29.42,0.0
2018,5,2,5,30,97.0,21.0,1.9,11.3,26.0,83.97,0.0
2018,5,2,5,45,206.0,36.0,1.95,11.55,61.0,174.28,128.8
2018,5,2,6,0,315.0,51.0,2.0,11.8,96.0,258.17,209.52
2018,5,2,6,15,399.0,61.0,2.0,12.0,142.0,330.99,274.33
2018,5,2,6,30,483.0,71.0,2.0,12.2,188.0,414.69,345.68
2018,5,2,6,45,541.0,78.5,2.0,12.45,239.0,482.37,401.56
2018,5,2,7,0,599.0,86.0,2.0,12.7,290.0,553.11,457.68
2018,5,2,7,15,641.0,91.0,1.95,13.0,342.0,611.63,501.5
2018,5,2,7,30,683.0,96.0,1.9,13.3,394.0,671.23,543.81
2018,5,2,7,45,715.0,99.5,1.85,13.6,445.0,721.61,577.91
2018,5,2,8,0,747.0,103.0,1.8,13.9,496.0,771.73,610.91
2018,5,2,8,15,770.5,105.5,1.75,14.3,544.5,808.86,633.6
2018,5,2,8,30,794.0,108.0,1.7,14.7,593.0,848.73,657.84
2018,5,2,8,45,814.0,109.5,1.7,15.1,638.5,882.57,677.99
2018,5,2,9,0,834.0,111.0,1.7,15.5,684.0,914.32,696.55
2018,5,2,9,15,848.0,112.0,1.7,15.9,724.0,937.56,709.21
2018,5,2,9,30,862.0,113.0,1.7,16.3,764.0,950.27,714.92
2018,5,2,9,45,873.5,114.0,1.75,16.65,799.0,965.83,723.52
2018,5,2,10,0,885.0,115.0,1.8,17.0,834.0,978.43,730.21
2018,5,2,10,15,892.5,115.5,1.85,17.25,861.5,983.61,732.42
2018,5,2,10,30,900.0,116.0,1.9,17.5,889.0,985.64,732.77
2018,5,2,10,45,905.5,116.5,1.95,17.8,910.0,982.59,729.8
2018,5,2,11,0,911.0,117.0,2.0,18.1,931.0,976.33,724.91
2018,5,2,11,15,913.5,117.5,2.05,18.25,944.0,964.12,716.63
2018,5,2,11,30,916.0,118.0,2.1,18.4,957.0,948.83,706.46
2018,5,2,11,45,916.5,118.0,2.2,18.6,962.0,928.29,693.24
2018,5,2,12,0,917.0,118.0,2.3,18.8,967.0,904.93,678.13
2018,5,2,12,15,917.5,117.5,2.35,18.85,965.0,878.39,660.74
2018,5,2,12,30,918.0,117.0,2.4,18.9,963.0,849.27,641.54
2018,5,2,12,45,918.5,115.0,2.45,18.95,954.0,816.31,619.61
2018,5,2,13,0,919.0,113.0,2.5,19.0,945.0,781.04,595.91
2018,5,2,13,15,916.0,112.0,2.55,18.95,927.5,742.0,569.54
2018,5,2,13,30,913.0,111.0,2.6,18.9,910.0,701.15,539.62
2018,5,2,13,45,907.5,110.0,2.65,18.85,885.5,657.1,506.63
2018,5,2,14,0,902.0,109.0,2.7,18.8,861.0,611.78,471.82
2018,5,2,14,15,894.0,107.5,2.75,18.65,829.5,563.65,434.1
2018,5,2,14,30,886.0,106.0,2.8,18.5,798.0,514.86,394.75
2018,5,2,14,45,875.0,104.0,2.8,18.4,760.0,463.93,352.44
2018,5,2,15,0,864.0,102.0,2.8,18.3,722.0,413.05,309.04
2018,5,2,15,15,849.5,100.5,2.8,18.3,679.5,361.69,264.24
2018,5,2,15,30,835.0,99.0,2.8,18.3,637.0,304.74,214.54
2018,5,2,15,45,817.5,96.0,2.9,17.85,590.5,253.1,169.47
2018,5,2,16,0,800.0,93.0,3.0,17.4,544.0,203.12,126.88
2018,5,2,16,15,776.0,89.5,3.0,17.1,494.0,153.81,88.35
2018,5,2,16,30,752.0,86.0,3.0,16.8,444.0,107.23,58.63
2018,5,2,16,45,718.5,82.0,3.0,16.45,392.0,63.01,49.99
2018,5,2,17,0,685.0,78.0,3.0,16.1,340.0,50.67,39.36
2018,5,2,17,15,638.0,72.5,2.95,15.65,288.0,48.91,37.96
2018,5,2,17,30,591.0,67.0,2.9,15.2,236.0,47.05,36.37
2018,5,2,17,45,522.0,60.0,2.8,14.8,187.0,43.79,33.39
2018,5,2,18,0,453.0,53.0,2.7,14.4,138.0,40.41,30.11
2018,5,2,18,15,349.5,43.0,2.55,13.95,96.5,34.06,23.93
2018,5,2,18,30,246.0,33.0,2.4,13.5,55.0,25.97,14.56
2018,5,2,18,45,142.5,20.0,2.3,13.1,31.0,19.06,0.0
2018,5,2,19,0,39.0,7.0,2.2,12.7,7.0,6.67,0.0
2018,5,2,19,15,19.5,3.5,2.15,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,5,15,16.0,3.0,2.6,11.0,4.0,9.3,0.0
2018,5,3,5,30,32.0,6.0,2.7,11.2,8.0,28.05,0.0
2018,5,3,5,45,77.0,13.0,2.75,11.4,23.0,67.82,48.22
2018,5,3,6,0,122.0,20.0,2.8,11.6,38.0,104.27,83.38
2018,5,3,6,15,61.0,18.5,2.8,11.8,27.5,60.76,47.54
2018,5,3,6,30,0.0,17.0,2.8,12.0,17.0,15.75,7.96
2018,5,3,6,45,0.0,25.5,2.8,12.15,25.5,23.65,14.84
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,31.56,21.65
2018,5,3,7,15,0.0,36.5,2.8,12.5,36.5,33.89,23.58
2018,5,3,7,30,0.0,39.0,2.8,12.7,39.0,36.23,25.48
2018,5,3,7,45,0.0,53.5,2.8,12.85,53.5,49.75,36.87
2018,5,3,8,0,0.0,68.0,2.8,13.0,68.0,63.29,48.16
2018,5,3,8,15,0.0,84.0,2.8,13.25,84.0,78.26,60.49
2018,5,3,8,30,0.0,100.0,2.8,13.5,100.0,93.5,72.92
2018,5,3,8,45,0.5,125.0,2.8,13.75,125.5,118.26,93.09
2018,5,3,9,0,1.0,150.0,2.8,14.0,151.0,143.11,113.06
2018,5,3,9,15,4.0,176.5,2.85,14.25,179.5,171.8,136.04
2018,5,3,9,30,7.0,203.0,2.9,14.5,208.0,200.5,158.74
2018,5,3,9,45,12.5,239.0,2.9,14.8,249.0,240.97,190.56
2018,5,3,10,0,18.0,275.0,2.9,15.1,290.0,281.3,221.77
2018,5,3,10,15,19.0,289.0,2.95,15.35,305.0,295.15,231.94
2018,5,3,10,30,20.0,303.0,3.0,15.6,320.0,308.81,242.02
2018,5,3,10,45,19.0,304.0,3.0,15.85,320.5,307.65,240.55
2018,5,3,11,0,18.0,305.0,3.0,16.1,321.0,306.5,239.18
2018,5,3,11,15,26.5,338.0,3.0,16.3,362.0,352.27,274.15
2018,5,3,11,30,35.0,371.0,3.0,16.5,403.0,389.29,301.9
2018,5,3,11,45,112.0,387.0,3.0,16.7,490.5,474.76,368.13
