Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,0,0.0,90.0,2.8,13.3,90.0,85.36,67.32
2018,5,23,7,15,2.5,112.0,2.85,13.5,113.0,109.35,87.33
2018,5,23,7,30,5.0,134.0,2.9,13.7,136.0,133.46,107.14
2018,5,23,7,45,4.5,151.5,2.95,13.9,153.5,150.34,120.6
2018,5,23,8,0,4.0,169.0,3.0,14.1,171.0,167.12,133.81
2018,5,23,8,15,3.5,171.5,3.1,14.4,173.5,168.26,134.14
2018,5,23,8,30,3.0,174.0,3.2,14.7,176.0,169.58,134.67
2018,5,23,8,45,6.0,192.0,3.25,15.0,196.5,189.94,150.73
2018,5,23,9,0,9.0,210.0,3.3,15.3,217.0,210.31,166.61
2018,5,23,9,15,27.5,256.0,3.4,15.55,277.5,285.39,226.25
2018,5,23,9,30,46.0,302.0,3.5,15.8,338.0,350.81,277.01
2018,5,23,9,45,95.0,341.5,3.55,16.1,420.5,438.77,345.16
2018,5,23,10,0,144.0,381.0,3.6,16.4,503.0,538.81,420.39
2018,5,23,10,15,125.0,388.5,3.65,16.55,497.0,524.09,407.51
2018,5,23,10,30,106.0,396.0,3.7,16.7,491.0,508.86,394.87
2018,5,23,10,45,82.5,393.0,3.75,16.85,468.0,468.03,363.17
2018,5,23,11,0,59.0,390.0,3.8,17.0,445.0,438.59,339.9
2018,5,23,11,15,47.0,387.5,3.8,17.05,431.5,421.0,326.01
2018,5,23,11,30,35.0,385.0,3.8,17.1,418.0,403.7,312.31
2018,5,23,11,45,69.0,417.5,3.8,17.15,483.0,462.29,357.31
2018,5,23,12,0,103.0,450.0,3.8,17.2,548.0,518.29,399.41
2018,5,23,12,15,104.0,453.0,3.8,17.2,552.0,515.37,396.88
2018,5,23,12,30,105.0,456.0,3.8,17.2,556.0,511.98,394.31
2018,5,23,12,45,95.0,445.0,3.75,17.2,535.0,486.69,375.23
2018,5,23,13,0,85.0,434.0,3.7,17.2,514.0,462.12,356.74
2018,5,23,13,15,87.0,429.0,3.7,17.15,509.5,452.33,349.69
2018,5,23,13,30,89.0,424.0,3.7,17.1,505.0,442.28,342.36
2018,5,23,13,45,159.5,391.5,3.7,17.05,531.5,449.17,349.25
2018,5,23,14,0,230.0,359.0,3.7,17.0,558.0,448.52,349.85
2018,5,23,14,15,423.5,278.0,3.75,16.9,629.0,471.18,368.98
2018,5,23,14,30,617.0,197.0,3.8,16.8,700.0,478.58,374.39
2018,5,23,14,45,572.5,210.5,3.85,16.65,661.0,436.67,339.86
2018,5,23,15,0,528.0,224.0,3.9,16.5,622.0,400.0,309.26
2018,5,23,15,15,635.0,177.0,3.9,16.5,629.5,370.63,282.03
2018,5,23,15,30,742.0,130.0,3.9,16.5,637.0,337.8,249.86
2018,5,23,15,45,776.0,111.0,3.95,16.1,609.0,292.01,207.93
2018,5,23,16,0,810.0,92.0,4.0,15.7,581.0,242.91,162.82
2018,5,23,16,15,791.0,89.0,4.0,15.4,533.5,194.49,121.27
2018,5,23,16,30,772.0,86.0,4.0,15.1,486.0,148.19,84.87
2018,5,23,16,45,745.0,82.5,3.95,14.8,436.0,103.25,56.32
2018,5,23,17,0,718.0,79.0,3.9,14.5,386.0,61.54,41.31
2018,5,23,17,15,680.0,74.5,3.85,14.1,335.0,48.15,37.44
2018,5,23,17,30,642.0,70.0,3.8,13.7,284.0,47.03,36.58
2018,5,23,17,45,588.0,64.5,3.75,13.35,235.0,45.0,34.81
2018,5,23,18,0,534.0,59.0,3.7,13.0,186.0,42.88,32.84
2018,5,23,18,15,453.0,51.0,3.6,12.7,141.0,38.44,28.6
2018,5,23,18,30,372.0,43.0,3.5,12.4,96.0,33.82,23.96
2018,5,23,18,45,254.0,31.5,3.4,12.15,61.5,25.52,14.98
2018,5,23,19,0,136.0,20.0,3.3,11.9,27.0,15.91,0.0
2018,5,23,19,15,68.0,10.0,3.3,11.8,13.5,9.53,0.0
2018,5,23,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,24,5,0,10.0,4.0,2.1,11.1,4.0,7.73,0.0
2018,5,24,5,15,10.0,8.0,2.15,11.35,8.5,13.28,0.0
2018,5,24,5,30,10.0,12.0,2.2,11.6,13.0,16.12,7.34
2018,5,24,5,45,22.5,19.5,2.2,11.85,23.5,33.83,23.22
2018,5,24,6,0,35.0,27.0,2.2,12.1,34.0,50.2,38.0
2018,5,24,6,15,17.5,32.5,2.15,12.3,36.0,41.45,30.52
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,35.28,24.84
2018,5,24,6,45,0.0,52.0,2.1,12.75,52.0,48.33,36.02
2018,5,24,7,0,0.0,66.0,2.1,13.0,66.0,61.39,47.04
2018,5,24,7,15,0.0,78.0,2.1,13.3,78.0,72.61,56.33
2018,5,24,7,30,0.0,90.0,2.1,13.6,90.0,84.18,65.8
2018,5,24,7,45,0.0,88.0,2.1,13.85,88.0,81.99,63.66
2018,5,24,8,0,0.0,86.0,2.1,14.1,86.0,80.13,61.83
2018,5,24,8,15,1.0,119.5,2.15,14.45,120.0,113.53,89.22
2018,5,24,8,30,2.0,153.0,2.2,14.8,154.0,147.46,116.53
2018,5,24,8,45,4.0,175.5,2.25,15.15,178.0,171.41,135.43
2018,5,24,9,0,6.0,198.0,2.3,15.5,202.0,195.36,154.12
2018,5,24,9,15,7.5,209.0,2.35,15.8,214.5,207.25,163.07
2018,5,24,9,30,9.0,220.0,2.4,16.1,227.0,219.12,171.99
2018,5,24,9,45,11.5,242.0,2.45,16.4,251.5,242.83,190.17
2018,5,24,10,0,14.0,264.0,2.5,16.7,276.0,266.39,208.04
2018,5,24,10,15,17.0,279.0,2.55,16.9,294.0,283.34,220.78
2018,5,24,10,30,20.0,294.0,2.6,17.1,312.0,300.11,233.33
2018,5,24,10,45,15.0,259.0,2.65,17.3,272.5,260.3,202.11
2018,5,24,11,0,10.0,224.0,2.7,17.5,233.0,221.17,171.41
2018,5,24,11,15,10.0,220.0,2.8,17.6,229.0,216.83,168.0
2018,5,24,11,30,10.0,216.0,2.9,17.7,225.0,212.49,164.51
2018,5,24,11,45,11.0,234.0,3.0,17.75,244.0,229.8,177.97
2018,5,24,12,0,12.0,252.0,3.1,17.8,263.0,246.86,191.14
2018,5,24,12,15,13.0,238.5,3.2,17.75,250.5,234.21,181.4
2018,5,24,12,30,14.0,225.0,3.3,17.7,238.0,221.59,171.74
2018,5,24,12,45,86.5,306.0,3.4,17.65,387.0,354.51,276.59
2018,5,24,13,0,159.0,387.0,3.5,17.6,536.0,476.37,369.47
2018,5,24,13,15,201.5,412.0,3.6,17.35,597.5,519.11,401.8
2018,5,24,13,30,244.0,437.0,3.7,17.1,659.0,553.45,427.94
2018,5,24,13,45,217.0,428.0,3.8,16.85,621.5,517.26,400.82
2018,5,24,14,0,190.0,419.0,3.9,16.6,584.0,479.31,372.5
2018,5,24,14,15,145.0,398.0,3.9,16.3,521.5,423.83,330.47
2018,5,24,14,30,100.0,377.0,3.9,16.0,459.0,378.87,296.22
2018,5,24,14,45,74.0,346.5,3.85,15.7,405.5,334.03,262.0
2018,5,24,15,0,48.0,316.0,3.8,15.4,352.0,292.12,229.88
2018,5,24,15,15,69.5,308.0,3.8,15.4,357.0,288.13,226.71
2018,5,24,15,30,91.0,300.0,3.8,15.4,362.0,281.77,221.21
2018,5,24,15,45,81.5,271.5,3.75,14.9,324.5,249.71,196.27
2018,5,24,16,0,72.0,243.0,3.7,14.4,287.0,218.99,172.34
2018,5,24,16,15,161.5,222.0,3.65,14.25,309.5,204.02,156.67
2018,5,24,16,30,251.0,201.0,3.6,14.1,332.0,179.49,133.35
2018,5,24,16,45,297.5,176.5,3.6,13.95,316.0,149.25,109.67
2018,5,24,17,0,344.0,152.0,3.6,13.8,300.0,114.91,88.58
2018,5,24,17,15,332.5,132.0,3.55,13.7,260.0,97.61,81.32
2018,5,24,17,30,321.0,112.0,3.5,13.6,220.0,78.62,64.7
2018,5,24,17,45,322.5,96.0,3.45,13.45,189.0,69.05,56.24
2018,5,24,18,0,324.0,80.0,3.4,13.3,158.0,58.9,47.06
2018,5,24,18,15,262.0,68.0,3.25,13.1,121.5,51.23,39.88
2018,5,24,18,30,200.0,56.0,3.1,12.9,85.0,44.72,33.43
2018,5,24,18,45,125.5,38.0,3.0,12.75,54.0,30.86,19.47
2018,5,24,19,0,51.0,20.0,2.9,12.6,23.0,16.64,0.0
2018,5,24,19,15,25.5,10.0,2.85,12.5,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,2.2,12.0,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,2.2,12.1,3.0,2.86,0.0
2018,5,25,5,15,0.0,10.0,2.25,12.25,10.0,9.26,0.0
2018,5,25,5,30,0.0,17.0,2.3,12.4,17.0,15.76,7.0
2018,5,25,5,45,0.0,28.0,2.4,12.55,28.0,25.99,16.26
2018,5,25,6,0,0.0,39.0,2.5,12.7,39.0,36.22,25.33
2018,5,25,6,15,4.0,60.0,2.5,12.9,61.0,59.41,45.46
2018,5,25,6,30,8.0,81.0,2.5,13.1,83.0,83.77,66.42
2018,5,25,6,45,22.5,113.5,2.5,13.3,121.5,136.6,111.35
2018,5,25,7,0,37.0,146.0,2.5,13.5,160.0,184.66,151.41
2018,5,25,7,15,37.5,160.5,2.5,13.8,176.5,200.03,163.42
2018,5,25,7,30,38.0,175.0,2.5,14.1,193.0,215.47,175.33
2018,5,25,7,45,27.5,185.5,2.5,14.35,199.5,216.97,175.38
2018,5,25,8,0,17.0,196.0,2.5,14.6,206.0,206.93,166.12
2018,5,25,8,15,34.5,227.5,2.5,14.85,249.5,267.26,214.44
2018,5,25,8,30,52.0,259.0,2.5,15.1,293.0,316.92,253.17
2018,5,25,8,45,80.0,294.0,2.5,15.4,350.5,380.53,302.31
2018,5,25,9,0,108.0,329.0,2.5,15.7,408.0,444.39,350.48
2018,5,25,9,15,107.5,339.5,2.5,15.9,421.5,467.29,366.2
2018,5,25,9,30,107.0,350.0,2.5,16.1,435.0,475.68,371.31
2018,5,25,9,45,137.0,374.0,2.5,16.3,487.5,528.07,410.07
2018,5,25,10,0,167.0,398.0,2.5,16.5,540.0,579.71,447.38
2018,5,25,10,15,145.0,409.0,2.55,16.6,535.0,565.45,435.21
2018,5,25,10,30,123.0,420.0,2.6,16.7,530.0,550.52,423.03
2018,5,25,10,45,123.0,431.0,2.65,16.8,543.0,556.48,426.92
2018,5,25,11,0,123.0,442.0,2.7,16.9,556.0,561.66,430.17
2018,5,25,11,15,156.5,452.5,2.7,17.0,599.5,597.29,456.46
2018,5,25,11,30,190.0,463.0,2.7,17.1,643.0,630.98,480.89
2018,5,25,11,45,171.5,466.0,2.75,17.2,629.0,607.87,463.26
2018,5,25,12,0,153.0,469.0,2.8,17.3,615.0,584.85,446.04
2018,5,25,12,15,117.5,456.0,2.85,17.3,568.0,532.7,407.38
2018,5,25,12,30,82.0,443.0,2.9,17.3,521.0,481.18,368.94
2018,5,25,12,45,117.0,452.0,2.95,17.35,562.5,510.95,392.08
2018,5,25,13,0,152.0,461.0,3.0,17.4,604.0,536.47,411.47
2018,5,25,13,15,163.5,454.0,3.0,17.35,605.0,527.94,405.41
2018,5,25,13,30,175.0,447.0,3.0,17.3,606.0,518.39,398.7
2018,5,25,13,45,338.5,358.5,3.05,17.3,656.0,533.93,413.73
2018,5,25,14,0,502.0,270.0,3.1,17.3,706.0,536.64,417.9
2018,5,25,14,15,667.5,198.0,3.05,17.2,756.5,541.43,421.84
2018,5,25,14,30,833.0,126.0,3.0,17.1,807.0,540.33,419.41
2018,5,25,14,45,827.0,121.5,3.0,17.0,772.5,493.12,380.53
2018,5,25,15,0,821.0,117.0,3.0,16.9,738.0,440.45,336.74
2018,5,25,15,15,807.5,114.5,3.0,16.9,697.0,391.09,294.28
2018,5,25,15,30,794.0,112.0,3.0,16.9,656.0,342.55,251.66
2018,5,25,15,45,780.0,108.0,2.9,16.6,612.5,293.7,208.53
2018,5,25,16,0,766.0,104.0,2.8,16.3,569.0,246.13,166.55
2018,5,25,16,15,728.0,104.5,2.75,16.1,517.0,199.6,127.63
2018,5,25,16,30,690.0,105.0,2.7,15.9,465.0,151.28,90.27
2018,5,25,16,45,587.0,115.5,2.7,15.75,400.0,115.68,70.87
2018,5,25,17,0,484.0,126.0,2.7,15.6,335.0,91.94,66.74
2018,5,25,17,15,411.0,118.5,2.65,15.35,280.0,81.06,66.26
2018,5,25,17,30,338.0,111.0,2.6,15.1,225.0,77.84,63.63
2018,5,25,17,45,296.0,97.0,2.6,14.85,184.5,69.64,56.45
2018,5,25,18,0,254.0,83.0,2.6,14.6,144.0,64.68,51.94
2018,5,25,18,15,216.0,66.0,2.55,14.4,109.5,52.32,40.66
2018,5,25,18,30,178.0,49.0,2.5,14.2,75.0,39.55,28.82
2018,5,25,18,45,144.0,35.0,2.45,13.95,51.0,27.29,16.67
2018,5,25,19,0,110.0,21.0,2.4,13.7,27.0,16.66,0.0
2018,5,25,19,15,55.0,10.5,2.4,13.5,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,2.85,12.35,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,2.9,12.4,7.0,9.03,0.0
2018,5,26,5,15,97.0,22.5,3.0,12.6,32.5,79.99,17.31
2018,5,26,5,30,188.0,38.0,3.1,12.8,58.0,163.99,125.48
2018,5,26,5,45,225.0,49.0,3.15,13.0,85.5,203.2,165.0
2018,5,26,6,0,262.0,60.0,3.2,13.2,113.0,246.38,204.54
2018,5,26,6,15,148.5,83.0,3.15,13.45,114.5,202.65,168.51
2018,5,26,6,30,35.0,106.0,3.1,13.7,116.0,138.86,113.27
2018,5,26,6,45,23.0,115.0,3.05,13.95,122.0,138.73,112.84
2018,5,26,7,0,11.0,124.0,3.0,14.2,128.0,130.16,104.98
2018,5,26,7,15,5.5,126.5,2.9,14.5,128.5,127.03,101.77
2018,5,26,7,30,0.0,129.0,2.8,14.8,129.0,124.04,98.62
2018,5,26,7,45,0.0,129.5,2.7,15.05,129.5,123.62,97.84
2018,5,26,8,0,0.0,130.0,2.6,15.3,130.0,123.48,97.3
2018,5,26,8,15,0.0,128.5,2.5,15.6,128.5,121.55,95.29
2018,5,26,8,30,0.0,127.0,2.4,15.9,127.0,119.8,93.46
2018,5,26,8,45,0.0,130.0,2.3,16.15,130.0,122.55,95.35
2018,5,26,9,0,0.0,133.0,2.2,16.4,133.0,125.34,97.26
2018,5,26,9,15,2.0,153.0,2.15,16.7,154.5,146.62,114.11
2018,5,26,9,30,4.0,173.0,2.1,17.0,176.0,167.91,130.75
2018,5,26,9,45,6.0,189.5,2.0,17.25,194.5,185.73,144.5
2018,5,26,10,0,8.0,206.0,1.9,17.5,213.0,203.49,158.06
2018,5,26,10,15,9.5,222.5,1.9,17.75,231.0,220.65,171.06
2018,5,26,10,30,11.0,239.0,1.9,18.0,249.0,237.66,183.86
2018,5,26,10,45,10.5,230.5,1.9,18.25,240.0,228.43,176.31
2018,5,26,11,0,10.0,222.0,1.9,18.5,231.0,219.27,168.94
2018,5,26,11,15,12.0,244.5,1.95,18.65,255.5,242.11,186.45
2018,5,26,11,30,14.0,267.0,2.0,18.8,280.0,264.66,203.5
2018,5,26,11,45,21.0,312.5,2.1,18.95,332.5,317.73,243.75
2018,5,26,12,0,28.0,358.0,2.2,19.1,385.0,364.61,278.72
2018,5,26,12,15,58.0,397.0,2.35,19.15,452.5,423.69,323.38
2018,5,26,12,30,88.0,436.0,2.5,19.2,520.0,479.86,365.23
2018,5,26,12,45,230.0,408.0,2.65,19.3,624.5,561.74,428.73
2018,5,26,13,0,372.0,380.0,2.8,19.4,729.0,632.59,482.6
2018,5,26,13,15,567.0,281.0,2.95,19.4,802.5,666.66,511.46
2018,5,26,13,30,762.0,182.0,3.1,19.4,876.0,690.62,532.17
2018,5,26,13,45,813.5,155.5,3.25,19.4,879.0,667.55,515.52
2018,5,26,14,0,865.0,129.0,3.4,19.4,882.0,641.46,496.08
2018,5,26,14,15,856.0,128.0,3.5,19.3,851.5,595.83,460.8
2018,5,26,14,30,847.0,127.0,3.6,19.2,821.0,549.71,424.27
2018,5,26,14,45,834.5,126.0,3.75,19.1,784.5,497.26,382.13
2018,5,26,15,0,822.0,125.0,3.9,19.0,748.0,448.91,341.87
2018,5,26,15,15,808.0,123.0,3.9,19.0,707.0,399.7,299.66
2018,5,26,15,30,794.0,121.0,3.9,19.0,666.0,351.39,257.39
2018,5,26,15,45,774.0,118.5,4.05,18.65,620.5,302.12,214.51
2018,5,26,16,0,754.0,116.0,4.2,18.3,575.0,254.76,173.26
2018,5,26,16,15,729.5,113.0,4.25,18.0,527.0,202.54,129.4
2018,5,26,16,30,705.0,110.0,4.3,17.7,479.0,158.32,94.83
2018,5,26,16,45,672.5,106.0,4.35,17.4,429.0,115.62,67.06
2018,5,26,17,0,640.0,102.0,4.4,17.1,379.0,76.68,50.99
2018,5,26,17,15,598.5,96.0,4.35,16.7,329.0,63.9,50.89
2018,5,26,17,30,557.0,90.0,4.3,16.3,279.0,62.43,49.78
2018,5,26,17,45,499.0,82.0,4.3,15.9,230.5,59.09,46.91
2018,5,26,18,0,441.0,74.0,4.3,15.5,182.0,54.43,42.72
2018,5,26,18,15,359.5,64.0,4.15,15.1,138.5,48.11,36.86
2018,5,26,18,30,278.0,54.0,4.0,14.7,95.0,41.54,30.51
2018,5,26,18,45,181.5,38.0,3.9,14.3,61.0,29.74,18.8
2018,5,26,19,0,85.0,22.0,3.8,13.9,27.0,18.24,0.0
2018,5,26,19,15,42.5,11.0,3.7,13.75,13.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.45,12.0,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.4,12.2,13.0,29.58,0.0
2018,5,27,5,15,139.5,26.0,1.4,12.65,39.0,111.94,32.26
2018,5,27,5,30,233.0,40.0,1.4,13.1,65.0,188.85,144.77
2018,5,27,5,45,329.5,49.5,1.45,13.6,105.5,259.75,210.02
2018,5,27,6,0,426.0,59.0,1.5,14.1,146.0,343.38,281.89
2018,5,27,6,15,482.5,67.0,1.45,14.6,191.0,406.84,335.07
2018,5,27,6,30,539.0,75.0,1.4,15.1,236.0,473.98,388.93
2018,5,27,6,45,495.0,96.0,1.35,15.65,265.5,483.5,394.87
2018,5,27,7,0,451.0,117.0,1.3,16.2,295.0,493.89,400.7
2018,5,27,7,15,359.0,149.5,1.35,16.75,303.5,475.75,383.48
2018,5,27,7,30,267.0,182.0,1.4,17.3,312.0,435.62,349.46
2018,5,27,7,45,242.5,209.0,1.45,17.85,336.5,452.58,360.17
2018,5,27,8,0,218.0,236.0,1.5,18.4,361.0,452.83,357.91
2018,5,27,8,15,385.5,210.5,1.55,18.85,454.0,604.52,472.66
2018,5,27,8,30,553.0,185.0,1.6,19.3,547.0,741.58,570.97
2018,5,27,8,45,577.0,191.5,1.65,19.7,591.5,779.94,594.76
2018,5,27,9,0,601.0,198.0,1.7,20.1,636.0,816.97,618.23
2018,5,27,9,15,532.0,239.0,1.75,20.45,642.0,794.68,599.03
2018,5,27,9,30,463.0,280.0,1.8,20.8,648.0,773.83,581.22
2018,5,27,9,45,553.0,255.0,1.85,21.2,712.0,834.71,623.77
2018,5,27,10,0,643.0,230.0,1.9,21.6,776.0,899.46,666.96
2018,5,27,10,15,697.0,210.5,2.0,21.9,819.5,928.21,684.68
2018,5,27,10,30,751.0,191.0,2.1,22.2,863.0,948.57,697.24
2018,5,27,10,45,830.0,150.0,2.15,22.45,908.0,975.03,713.48
2018,5,27,11,0,909.0,109.0,2.2,22.7,953.0,990.87,722.77
2018,5,27,11,15,911.0,109.5,2.3,22.9,965.0,978.88,714.91
2018,5,27,11,30,913.0,110.0,2.4,23.1,977.0,963.93,705.44
2018,5,27,11,45,913.5,110.0,2.5,23.25,982.0,944.26,693.03
2018,5,27,12,0,914.0,110.0,2.6,23.4,987.0,921.89,678.84
2018,5,27,12,15,913.5,110.5,2.7,23.5,985.0,896.53,662.73
2018,5,27,12,30,913.0,111.0,2.8,23.6,983.0,868.74,644.91
2018,5,27,12,45,910.5,111.0,2.9,23.7,973.5,836.59,623.99
2018,5,27,13,0,908.0,111.0,3.0,23.8,964.0,802.38,601.5
2018,5,27,13,15,905.0,109.5,3.05,23.75,947.0,764.56,576.37
2018,5,27,13,30,902.0,108.0,3.1,23.7,930.0,725.03,549.74
2018,5,27,13,45,897.0,107.5,3.15,23.7,907.0,683.48,519.32
2018,5,27,14,0,892.0,107.0,3.2,23.7,884.0,640.66,487.26
2018,5,27,14,15,885.0,105.5,3.2,23.6,854.0,594.79,452.22
2018,5,27,14,30,878.0,104.0,3.2,23.5,824.0,548.21,415.75
2018,5,27,14,45,869.5,102.0,3.2,23.45,788.5,499.99,377.01
2018,5,27,15,0,861.0,100.0,3.2,23.4,753.0,451.59,337.1
2018,5,27,15,15,848.5,98.0,3.2,23.4,712.0,401.71,295.06
2018,5,27,15,30,836.0,96.0,3.2,23.4,671.0,352.43,252.64
2018,5,27,15,45,822.0,93.5,3.1,23.05,627.5,303.14,209.98
2018,5,27,16,0,808.0,91.0,3.0,22.7,584.0,248.13,162.95
2018,5,27,16,15,789.0,88.0,2.95,22.35,536.5,199.87,122.46
2018,5,27,16,30,770.0,85.0,2.9,22.0,489.0,153.71,86.53
2018,5,27,16,45,743.5,81.0,2.85,21.7,439.0,108.47,57.15
2018,5,27,17,0,717.0,77.0,2.8,21.4,389.0,66.37,39.58
2018,5,27,17,15,680.5,73.0,2.75,20.85,339.0,46.7,35.11
2018,5,27,17,30,644.0,69.0,2.7,20.3,289.0,45.89,34.58
2018,5,27,17,45,592.5,64.0,2.65,19.75,240.5,44.2,33.2
2018,5,27,18,0,541.0,59.0,2.6,19.2,192.0,42.45,31.64
2018,5,27,18,15,464.5,52.0,2.5,18.55,147.5,38.88,28.33
2018,5,27,18,30,388.0,45.0,2.4,17.9,103.0,35.2,24.7
2018,5,27,18,45,270.5,33.5,2.3,17.3,67.0,26.96,16.43
2018,5,27,19,0,153.0,22.0,2.2,16.7,31.0,17.44,0.0
2018,5,27,19,15,76.5,11.0,2.1,16.35,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.5,1.1,13.35,7.5,0.0,0.0
2018,5,28,5,0,88.0,13.0,1.1,13.5,15.0,47.15,0.0
2018,5,28,5,15,200.0,24.5,1.15,13.95,42.5,136.76,46.26
2018,5,28,5,30,312.0,36.0,1.2,14.4,70.0,221.9,169.98
2018,5,28,5,45,402.5,43.5,1.2,14.85,111.0,293.88,236.11
2018,5,28,6,0,493.0,51.0,1.2,15.3,152.0,373.25,303.92
2018,5,28,6,15,553.5,57.0,1.15,15.9,199.5,439.19,358.23
2018,5,28,6,30,614.0,63.0,1.1,16.5,247.0,509.23,413.15
2018,5,28,6,45,657.0,67.0,1.0,17.05,297.0,567.99,456.31
2018,5,28,7,0,700.0,71.0,0.9,17.6,347.0,625.56,495.37
2018,5,28,7,15,730.5,74.5,0.9,18.35,397.5,677.63,529.42
2018,5,28,7,30,761.0,78.0,0.9,19.1,448.0,729.87,562.43
2018,5,28,7,45,784.0,80.5,0.9,19.8,497.0,774.39,589.19
2018,5,28,8,0,807.0,83.0,0.9,20.5,546.0,818.0,614.72
2018,5,28,8,15,824.0,85.5,0.9,21.1,592.5,847.61,630.63
2018,5,28,8,30,841.0,88.0,0.9,21.7,639.0,882.88,650.16
2018,5,28,8,45,854.5,89.5,0.95,22.3,681.5,911.79,666.07
2018,5,28,9,0,868.0,91.0,1.0,22.9,724.0,938.45,680.51
2018,5,28,9,15,876.0,93.5,1.05,23.4,761.5,958.49,690.98
2018,5,28,9,30,884.0,96.0,1.1,23.9,799.0,975.78,699.82
2018,5,28,9,45,888.5,99.5,1.2,24.4,831.0,987.84,706.34
2018,5,28,10,0,893.0,103.0,1.3,24.9,863.0,996.85,711.07
2018,5,28,10,15,899.5,104.5,1.35,25.25,890.0,1002.61,713.47
2018,5,28,10,30,906.0,106.0,1.4,25.6,917.0,1005.28,714.08
2018,5,28,10,45,910.5,106.5,1.5,26.0,937.0,1001.83,711.66
2018,5,28,11,0,915.0,107.0,1.6,26.4,957.0,995.28,707.42
2018,5,28,11,15,917.5,107.0,1.7,26.6,969.5,983.26,700.36
2018,5,28,11,30,920.0,107.0,1.8,26.8,982.0,968.26,691.47
2018,5,28,11,45,921.0,107.5,1.9,27.05,987.5,949.48,680.03
2018,5,28,12,0,922.0,108.0,2.0,27.3,993.0,927.94,666.8
2018,5,28,12,15,921.5,108.0,2.1,27.35,991.0,901.99,651.19
2018,5,28,12,30,921.0,108.0,2.2,27.4,989.0,873.6,633.86
2018,5,28,12,45,919.0,108.0,2.35,27.45,979.5,841.68,614.42
2018,5,28,13,0,917.0,108.0,2.5,27.5,970.0,807.66,593.28
2018,5,28,13,15,913.0,107.5,2.55,27.45,953.0,769.74,568.8
2018,5,28,13,30,909.0,107.0,2.6,27.4,936.0,730.15,542.92
2018,5,28,13,45,903.5,106.5,2.7,27.35,912.5,688.05,513.27
2018,5,28,14,0,898.0,106.0,2.8,27.3,889.0,644.71,481.9
2018,5,28,14,15,890.5,105.0,2.85,27.15,859.0,598.77,447.79
2018,5,28,14,30,883.0,104.0,2.9,27.0,829.0,552.14,412.21
2018,5,28,14,45,873.5,102.5,2.95,26.9,793.5,503.67,374.17
2018,5,28,15,0,864.0,101.0,3.0,26.8,758.0,455.1,334.97
2018,5,28,15,15,851.5,99.0,3.0,26.8,717.0,405.1,293.5
2018,5,28,15,30,839.0,97.0,3.0,26.8,676.0,355.69,251.64
2018,5,28,15,45,824.0,94.5,3.0,26.35,631.5,305.99,209.49
2018,5,28,16,0,809.0,92.0,3.0,25.9,587.0,250.69,163.0
2018,5,28,16,15,789.0,89.0,2.95,25.5,539.0,202.22,122.85
2018,5,28,16,30,769.0,86.0,2.9,25.1,491.0,155.93,87.17
2018,5,28,16,45,743.5,82.0,2.9,24.7,441.5,110.81,57.93
2018,5,28,17,0,718.0,78.0,2.9,24.3,392.0,68.72,40.06
2018,5,28,17,15,682.0,73.5,2.8,23.65,341.5,46.98,34.92
2018,5,28,17,30,646.0,69.0,2.7,23.0,291.0,45.81,34.1
2018,5,28,17,45,596.5,63.5,2.6,22.35,242.5,43.72,32.41
2018,5,28,18,0,547.0,58.0,2.5,21.7,194.0,41.53,30.5
2018,5,28,18,15,472.0,51.0,2.4,20.95,149.5,37.9,27.2
2018,5,28,18,30,397.0,44.0,2.3,20.2,105.0,34.15,23.58
2018,5,28,18,45,279.0,33.0,2.25,19.45,68.5,26.36,15.89
2018,5,28,19,0,161.0,22.0,2.2,18.7,32.0,17.41,0.0
2018,5,28,19,15,80.5,11.0,2.15,18.3,16.0,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,29,4,45,43.0,7.0,1.7,14.4,8.0,0.0,0.0
2018,5,29,5,0,86.0,14.0,1.8,14.5,16.0,47.37,0.0
2018,5,29,5,15,196.5,25.5,1.85,14.9,43.5,137.15,51.38
2018,5,29,5,30,307.0,37.0,1.9,15.3,71.0,220.58,169.28
2018,5,29,5,45,397.0,45.0,1.95,15.65,112.0,292.85,235.75
2018,5,29,6,0,487.0,53.0,2.0,16.0,153.0,372.46,304.41
2018,5,29,6,15,547.5,59.0,2.0,16.5,200.5,438.26,359.57
2018,5,29,6,30,608.0,65.0,2.0,17.0,248.0,508.11,415.62
2018,5,29,6,45,650.0,69.5,2.0,17.5,298.0,566.63,460.45
2018,5,29,7,0,692.0,74.0,2.0,18.0,348.0,623.56,501.18
2018,5,29,7,15,722.5,78.0,2.0,18.55,398.5,676.0,537.09
2018,5,29,7,30,753.0,82.0,2.0,19.1,449.0,728.61,572.02
2018,5,29,7,45,775.5,84.5,2.0,19.7,497.5,772.48,599.67
2018,5,29,8,0,798.0,87.0,2.0,20.3,546.0,815.42,626.08
2018,5,29,8,15,815.0,90.0,2.05,20.75,592.5,852.84,648.99
2018,5,29,8,30,832.0,93.0,2.1,21.2,639.0,880.86,665.27
2018,5,29,8,45,845.0,95.5,2.15,21.65,681.5,910.22,682.42
2018,5,29,9,0,858.0,98.0,2.2,22.1,724.0,937.32,697.93
2018,5,29,9,15,870.5,98.5,2.25,22.45,762.5,959.24,710.24
2018,5,29,9,30,883.0,99.0,2.3,22.8,801.0,978.58,720.93
2018,5,29,9,45,895.0,98.0,2.4,23.15,835.0,993.04,729.02
2018,5,29,10,0,907.0,97.0,2.5,23.5,869.0,1004.66,735.37
2018,5,29,10,15,912.5,98.0,2.55,23.75,895.5,1009.02,736.92
2018,5,29,10,30,918.0,99.0,2.6,24.0,922.0,1010.28,736.65
2018,5,29,10,45,921.5,100.0,2.7,24.25,941.5,1006.44,733.71
2018,5,29,11,0,925.0,101.0,2.8,24.5,961.0,999.48,728.86
2018,5,29,11,15,927.0,102.0,2.9,24.6,974.0,987.98,721.58
2018,5,29,11,30,929.0,103.0,3.0,24.7,987.0,973.47,712.41
2018,5,29,11,45,930.0,103.5,3.1,24.8,992.5,954.61,700.42
2018,5,29,12,0,931.0,104.0,3.2,24.9,998.0,932.98,686.61
2018,5,29,12,15,929.5,105.5,3.35,24.8,996.5,907.43,671.0
2018,5,29,12,30,928.0,107.0,3.5,24.7,995.0,879.44,653.6
2018,5,29,12,45,923.5,108.5,3.65,24.65,985.0,846.71,632.65
2018,5,29,13,0,919.0,110.0,3.8,24.6,975.0,811.98,610.11
2018,5,29,13,15,916.0,110.0,3.95,24.35,959.5,775.2,586.32
2018,5,29,13,30,913.0,110.0,4.1,24.1,944.0,736.65,560.94
2018,5,29,13,45,908.0,109.5,4.25,23.9,921.0,694.74,530.67
2018,5,29,14,0,903.0,109.0,4.4,23.7,898.0,651.54,498.61
2018,5,29,14,15,896.5,108.0,4.5,23.4,868.5,605.97,464.12
2018,5,29,14,30,890.0,107.0,4.6,23.1,839.0,559.61,428.0
2018,5,29,14,45,881.0,106.0,4.7,22.8,804.0,511.48,389.42
2018,5,29,15,0,872.0,105.0,4.8,22.5,769.0,463.17,349.54
2018,5,29,15,15,860.0,103.0,4.8,22.5,728.0,412.97,306.64
2018,5,29,15,30,848.0,101.0,4.8,22.5,687.0,363.29,263.34
2018,5,29,15,45,833.5,99.0,4.85,21.75,643.0,307.15,215.31
2018,5,29,16,0,819.0,97.0,4.9,21.0,599.0,258.47,172.88
2018,5,29,16,15,799.0,94.0,4.9,20.55,551.0,209.48,131.22
2018,5,29,16,30,779.0,91.0,4.9,20.1,503.0,162.7,94.15
2018,5,29,16,45,751.5,88.0,4.95,19.65,452.5,117.71,64.23
2018,5,29,17,0,724.0,85.0,5.0,19.2,402.0,70.41,41.35
2018,5,29,17,15,686.0,80.5,5.0,18.6,351.0,52.0,40.08
2018,5,29,17,30,648.0,76.0,5.0,18.0,300.0,51.08,39.47
2018,5,29,17,45,592.5,71.0,5.0,17.45,250.0,49.65,38.32
2018,5,29,18,0,537.0,66.0,5.0,16.9,200.0,48.21,37.03
2018,5,29,18,15,459.5,58.0,4.95,16.35,154.5,44.03,33.14
2018,5,29,18,30,382.0,50.0,4.9,15.8,109.0,39.7,28.87
2018,5,29,18,45,272.5,39.0,4.85,15.25,73.5,30.49,19.73
2018,5,29,19,0,163.0,28.0,4.8,14.7,38.0,22.38,1.75
2018,5,29,19,15,87.5,16.0,4.75,14.45,21.0,15.25,0.0
2018,5,29,19,30,12.0,4.0,4.7,14.2,4.0,0.0,0.0
2018,5,29,19,45,6.0,2.0,4.65,13.9,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,5.4,11.95,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.5,12.0,12.0,19.36,0.0
2018,5,30,5,15,61.5,25.5,5.5,12.15,31.5,70.11,26.36
2018,5,30,5,30,103.0,39.0,5.5,12.3,51.0,113.07,86.36
2018,5,30,5,45,140.5,56.0,5.55,12.45,80.5,157.18,127.59
2018,5,30,6,0,178.0,73.0,5.6,12.6,110.0,204.15,169.94
2018,5,30,6,15,191.0,91.5,5.65,12.8,141.0,240.74,202.47
2018,5,30,6,30,204.0,110.0,5.7,13.0,172.0,277.81,234.49
2018,5,30,6,45,193.0,133.0,5.7,13.15,200.0,304.17,256.14
2018,5,30,7,0,182.0,156.0,5.7,13.3,228.0,316.44,265.63
2018,5,30,7,15,251.5,168.5,5.7,13.45,283.0,401.52,336.23
2018,5,30,7,30,321.0,181.0,5.7,13.6,338.0,478.51,398.82
2018,5,30,7,45,391.0,187.0,5.7,13.75,398.0,566.3,468.49
2018,5,30,8,0,461.0,193.0,5.7,13.9,458.0,643.27,528.4
2018,5,30,8,15,457.0,211.5,5.7,14.05,493.0,670.26,546.88
2018,5,30,8,30,453.0,230.0,5.7,14.2,528.0,695.27,563.83
2018,5,30,8,45,485.5,235.5,5.7,14.4,574.0,738.11,595.2
2018,5,30,9,0,518.0,241.0,5.7,14.6,620.0,780.33,625.63
2018,5,30,9,15,530.0,248.0,5.7,14.85,653.5,803.39,640.94
2018,5,30,9,30,542.0,255.0,5.7,15.1,687.0,824.71,654.96
2018,5,30,9,45,485.0,297.0,5.7,15.4,695.5,813.62,642.58
2018,5,30,10,0,428.0,339.0,5.7,15.7,704.0,798.71,627.7
2018,5,30,10,15,440.5,348.0,5.7,16.05,733.5,815.63,638.62
2018,5,30,10,30,453.0,357.0,5.7,16.4,763.0,830.56,647.92
2018,5,30,10,45,425.0,377.0,5.7,16.7,764.5,814.77,633.92
2018,5,30,11,0,397.0,397.0,5.7,17.0,766.0,789.95,613.77
2018,5,30,11,15,451.0,374.0,5.75,17.15,799.0,814.76,632.92
2018,5,30,11,30,505.0,351.0,5.8,17.3,832.0,829.4,644.53
2018,5,30,11,45,525.5,348.0,5.85,17.45,851.0,829.19,644.25
2018,5,30,12,0,546.0,345.0,5.9,17.6,870.0,826.49,642.23
2018,5,30,12,15,579.5,326.5,5.95,17.55,882.5,818.21,637.24
2018,5,30,12,30,613.0,308.0,6.0,17.5,895.0,804.88,628.54
2018,5,30,12,45,730.5,235.0,6.1,17.5,928.0,809.86,635.6
2018,5,30,13,0,848.0,162.0,6.2,17.5,961.0,805.69,634.3
2018,5,30,13,15,861.5,150.5,6.2,17.4,950.0,771.0,609.26
2018,5,30,13,30,875.0,139.0,6.2,17.3,939.0,736.05,583.12
2018,5,30,13,45,871.5,137.5,6.25,17.2,917.0,695.6,551.75
2018,5,30,14,0,868.0,136.0,6.3,17.1,895.0,653.84,518.73
2018,5,30,14,15,861.0,134.5,6.3,16.95,865.5,608.93,482.52
2018,5,30,14,30,854.0,133.0,6.3,16.8,836.0,563.34,444.95
2018,5,30,14,45,845.0,130.5,6.3,16.65,800.5,511.32,401.6
2018,5,30,15,0,836.0,128.0,6.3,16.5,765.0,462.83,359.92
2018,5,30,15,15,822.0,125.5,6.3,16.5,724.0,412.63,315.83
2018,5,30,15,30,808.0,123.0,6.3,16.5,683.0,363.3,271.73
2018,5,30,15,45,788.5,122.0,6.35,16.05,638.0,314.75,228.42
2018,5,30,16,0,769.0,121.0,6.4,15.6,593.0,268.04,186.72
2018,5,30,16,15,742.0,119.0,6.35,15.3,544.5,215.15,141.31
2018,5,30,16,30,715.0,117.0,6.3,15.0,496.0,170.71,105.54
2018,5,30,16,45,678.0,114.0,6.3,14.75,444.5,127.83,76.41
2018,5,30,17,0,641.0,111.0,6.3,14.5,393.0,89.22,58.64
2018,5,30,17,15,593.0,106.5,6.25,14.15,342.0,71.76,58.37
2018,5,30,17,30,545.0,102.0,6.2,13.8,291.0,71.98,58.77
2018,5,30,17,45,458.0,95.5,6.1,13.45,236.5,68.54,55.81
2018,5,30,18,0,371.0,89.0,6.0,13.1,182.0,65.45,53.0
2018,5,30,18,15,262.5,73.0,5.9,12.8,131.5,54.72,43.14
2018,5,30,18,30,154.0,57.0,5.8,12.5,81.0,45.48,34.38
2018,5,30,18,45,100.5,41.5,5.65,12.25,55.0,33.58,22.71
2018,5,30,19,0,47.0,26.0,5.5,12.0,29.0,22.11,3.3
2018,5,30,19,15,24.0,14.5,5.5,11.95,16.0,13.82,0.0
2018,5,30,19,30,1.0,3.0,5.5,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.45,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,4,45,12.0,6.5,4.7,11.8,7.0,0.0,0.0
2018,5,31,5,0,24.0,13.0,4.7,11.8,14.0,21.91,0.0
2018,5,31,5,15,96.0,30.0,4.75,11.95,40.0,93.91,39.75
2018,5,31,5,30,168.0,47.0,4.8,12.1,66.0,158.82,123.48
2018,5,31,5,45,261.0,59.5,4.8,12.3,106.0,237.04,194.42
2018,5,31,6,0,354.0,72.0,4.8,12.5,146.0,316.24,264.6
2018,5,31,6,15,422.5,81.5,4.85,12.75,193.0,384.23,324.09
2018,5,31,6,30,491.0,91.0,4.9,13.0,240.0,457.53,386.27
2018,5,31,6,45,542.5,97.0,4.9,13.25,289.5,524.37,441.08
2018,5,31,7,0,594.0,103.0,4.9,13.5,339.0,590.09,493.46
2018,5,31,7,15,632.5,107.5,4.85,13.8,389.5,645.96,535.63
2018,5,31,7,30,671.0,112.0,4.8,14.1,440.0,702.63,576.86
2018,5,31,7,45,703.0,114.5,4.8,14.35,490.0,751.89,611.79
2018,5,31,8,0,735.0,117.0,4.8,14.6,540.0,800.89,645.9
2018,5,31,8,15,757.5,119.0,4.75,14.95,587.0,835.86,668.5
2018,5,31,8,30,780.0,121.0,4.7,15.3,634.0,874.14,693.26
2018,5,31,8,45,799.5,121.5,4.7,15.6,677.5,906.24,713.7
2018,5,31,9,0,819.0,122.0,4.7,15.9,721.0,936.36,732.58
2018,5,31,9,15,832.5,123.0,4.7,16.15,759.5,959.05,746.23
2018,5,31,9,30,846.0,124.0,4.7,16.4,798.0,970.62,752.11
2018,5,31,9,45,858.0,124.0,4.75,16.6,832.0,985.66,761.15
2018,5,31,10,0,870.0,124.0,4.8,16.8,866.0,997.94,768.32
2018,5,31,10,15,848.5,142.0,4.85,16.95,884.0,992.83,763.65
2018,5,31,10,30,827.0,160.0,4.9,17.1,902.0,993.45,763.24
2018,5,31,10,45,860.0,144.5,4.95,17.25,931.0,992.56,761.85
2018,5,31,11,0,893.0,129.0,5.0,17.4,960.0,997.84,764.91
2018,5,31,11,15,896.5,129.5,5.0,17.45,973.5,987.31,756.93
2018,5,31,11,30,900.0,130.0,5.0,17.5,987.0,973.84,747.11
2018,5,31,11,45,901.5,130.0,5.05,17.55,993.0,955.19,734.14
2018,5,31,12,0,903.0,130.0,5.1,17.6,999.0,933.86,719.36
2018,5,31,12,15,899.5,132.5,5.1,17.65,996.5,907.89,700.98
2018,5,31,12,30,896.0,135.0,5.1,17.7,994.0,879.67,681.03
2018,5,31,12,45,887.5,139.0,5.05,17.7,983.0,846.61,657.44
2018,5,31,13,0,879.0,143.0,5.0,17.7,972.0,811.88,632.61
2018,5,31,13,15,876.5,141.5,5.0,17.65,956.0,775.39,606.8
2018,5,31,13,30,874.0,140.0,5.0,17.6,940.0,737.22,578.71
2018,5,31,13,45,870.0,137.5,4.95,17.6,916.5,695.7,546.58
2018,5,31,14,0,866.0,135.0,4.9,17.6,893.0,652.92,512.93
2018,5,31,14,15,858.5,133.0,4.9,17.5,863.0,607.45,476.89
2018,5,31,14,30,851.0,131.0,4.9,17.4,833.0,561.37,439.52
2018,5,31,14,45,841.5,129.0,4.85,17.35,797.5,509.67,396.84
2018,5,31,15,0,832.0,127.0,4.8,17.3,762.0,461.6,355.91
2018,5,31,15,15,818.5,124.5,4.8,17.3,721.0,411.81,312.8
2018,5,31,15,30,805.0,122.0,4.8,17.3,680.0,362.85,269.56
2018,5,31,15,45,788.5,118.5,4.8,17.0,635.5,313.26,225.71
2018,5,31,16,0,772.0,115.0,4.8,16.7,591.0,265.19,183.1
2018,5,31,16,15,750.5,112.0,4.8,16.45,543.5,212.76,138.14
2018,5,31,16,30,729.0,109.0,4.8,16.2,496.0,167.83,101.84
2018,5,31,16,45,700.0,104.0,4.8,15.95,445.5,123.3,71.06
2018,5,31,17,0,671.0,99.0,4.8,15.7,395.0,82.17,51.13
2018,5,31,17,15,631.0,93.5,4.75,15.35,344.5,61.43,48.95
2018,5,31,17,30,591.0,88.0,4.7,15.0,294.0,60.22,48.08
2018,5,31,17,45,536.0,81.0,4.7,14.65,245.0,57.63,45.87
2018,5,31,18,0,481.0,74.0,4.7,14.3,196.0,54.9,43.4
2018,5,31,18,15,401.5,65.0,4.55,13.95,151.5,48.66,37.61
2018,5,31,18,30,322.0,56.0,4.4,13.6,107.0,42.9,32.01
2018,5,31,18,45,219.5,42.5,4.25,13.2,72.0,33.2,22.42
2018,5,31,19,0,117.0,29.0,4.1,12.8,37.0,23.7,5.31
2018,5,31,19,15,61.5,16.5,4.0,12.6,20.5,15.73,0.0
2018,5,31,19,30,6.0,4.0,3.9,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.8,12.25,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.5,2.3,11.1,8.0,0.0,0.0
2018,6,1,5,0,60.0,15.0,2.3,11.3,16.0,38.13,0.0
2018,6,1,5,15,157.0,28.5,2.25,11.7,43.5,125.19,57.6
2018,6,1,5,30,254.0,42.0,2.2,12.1,71.0,201.81,157.59
2018,6,1,5,45,347.0,51.5,2.2,12.45,112.0,272.25,222.36
2018,6,1,6,0,440.0,61.0,2.2,12.8,153.0,354.83,294.09
2018,6,1,6,15,504.0,68.0,2.05,13.25,200.5,422.58,351.24
2018,6,1,6,30,568.0,75.0,1.9,13.7,248.0,494.51,409.24
2018,6,1,6,45,613.5,80.5,1.8,14.15,298.0,555.42,456.22
2018,6,1,7,0,659.0,86.0,1.7,14.6,348.0,618.37,501.95
2018,6,1,7,15,692.5,89.5,1.65,15.15,398.5,671.11,537.92
2018,6,1,7,30,726.0,93.0,1.6,15.7,449.0,724.32,573.05
2018,6,1,7,45,752.0,95.5,1.5,16.25,498.0,766.64,598.8
2018,6,1,8,0,778.0,98.0,1.4,16.8,547.0,812.03,625.94
2018,6,1,8,15,797.0,101.0,1.35,17.5,594.0,850.74,647.86
2018,6,1,8,30,816.0,104.0,1.3,18.2,641.0,887.85,668.24
2018,6,1,8,45,832.0,105.0,1.3,18.85,684.0,917.95,684.41
2018,6,1,9,0,848.0,106.0,1.3,19.5,727.0,937.85,693.8
2018,6,1,9,15,861.5,106.5,1.3,19.95,766.0,960.57,705.64
2018,6,1,9,30,875.0,107.0,1.3,20.4,805.0,980.76,715.78
2018,6,1,9,45,888.5,106.0,1.3,20.85,839.5,996.64,723.2
2018,6,1,10,0,902.0,105.0,1.3,21.3,874.0,1009.7,728.93
2018,6,1,10,15,908.0,106.0,1.4,21.6,901.0,1014.53,731.7
2018,6,1,10,30,914.0,107.0,1.5,21.9,928.0,1016.27,732.69
2018,6,1,10,45,918.5,107.0,1.6,22.2,947.5,1012.38,730.21
2018,6,1,11,0,923.0,107.0,1.7,22.5,967.0,1005.4,725.88
2018,6,1,11,15,925.5,107.5,1.8,22.75,980.0,993.93,718.89
2018,6,1,11,30,928.0,108.0,1.9,23.0,993.0,979.45,710.02
2018,6,1,11,45,929.5,108.0,2.0,23.25,998.5,960.65,698.37
2018,6,1,12,0,931.0,108.0,2.1,23.5,1004.0,939.07,684.9
2018,6,1,12,15,930.5,108.0,2.25,23.65,1002.0,913.08,669.22
2018,6,1,12,30,930.0,108.0,2.4,23.8,1000.0,884.64,651.72
2018,6,1,12,45,927.5,108.0,2.5,23.95,990.5,852.25,630.96
2018,6,1,13,0,925.0,108.0,2.6,24.1,981.0,817.76,608.59
2018,6,1,13,15,922.0,107.0,2.75,24.1,964.5,780.07,584.43
2018,6,1,13,30,919.0,106.0,2.9,24.1,948.0,740.61,558.66
2018,6,1,13,45,914.0,105.5,3.05,24.1,924.5,698.64,529.03
2018,6,1,14,0,909.0,105.0,3.2,24.1,901.0,655.39,497.29
2018,6,1,14,15,902.0,103.5,3.3,24.0,871.0,609.02,462.42
2018,6,1,14,30,895.0,102.0,3.4,23.9,841.0,561.91,426.0
2018,6,1,14,45,886.0,100.5,3.55,23.8,805.5,513.3,387.48
2018,6,1,15,0,877.0,99.0,3.7,23.7,770.0,464.52,347.65
2018,6,1,15,15,865.5,97.0,3.7,23.7,729.5,414.42,305.44
2018,6,1,15,30,854.0,95.0,3.7,23.7,689.0,364.8,262.72
2018,6,1,15,45,838.5,93.0,3.85,23.25,644.0,314.72,219.66
2018,6,1,16,0,823.0,91.0,4.0,22.8,599.0,259.07,172.1
2018,6,1,16,15,803.5,88.0,4.05,22.4,551.0,210.01,130.57
2018,6,1,16,30,784.0,85.0,4.1,22.0,503.0,163.07,93.24
2018,6,1,16,45,758.0,81.5,4.1,21.6,453.0,117.5,62.25
2018,6,1,17,0,732.0,78.0,4.1,21.2,403.0,75.01,42.2
2018,6,1,17,15,697.5,74.5,4.05,20.6,353.0,52.42,40.1
2018,6,1,17,30,663.0,71.0,4.0,20.0,303.0,47.03,35.6
2018,6,1,17,45,614.0,65.5,4.0,19.4,253.5,45.0,33.94
2018,6,1,18,0,565.0,60.0,4.0,18.8,204.0,42.85,32.07
2018,6,1,18,15,491.5,53.0,3.8,18.1,158.5,39.28,28.8
2018,6,1,18,30,418.0,46.0,3.6,17.4,113.0,35.57,25.21
2018,6,1,18,45,309.0,36.5,3.4,16.75,77.0,29.31,18.91
2018,6,1,19,0,200.0,27.0,3.2,16.1,41.0,21.44,5.18
2018,6,1,19,15,111.5,16.0,3.1,15.75,22.5,15.25,0.0
2018,6,1,19,30,23.0,5.0,3.0,15.4,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,2.85,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
