Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,2,4,45,52.5,7.5,1.35,13.4,9.0,0.0,0.0
2018,6,2,5,0,105.0,15.0,1.3,13.6,18.0,56.05,0.0
2018,6,2,5,15,222.5,26.0,1.3,14.1,47.0,149.75,71.86
2018,6,2,5,30,340.0,37.0,1.3,14.6,76.0,237.52,183.75
2018,6,2,5,45,429.5,44.0,1.3,15.15,118.0,309.83,249.24
2018,6,2,6,0,519.0,51.0,1.3,15.7,160.0,389.37,316.84
2018,6,2,6,15,577.0,57.0,1.25,16.25,208.0,454.93,370.64
2018,6,2,6,30,635.0,63.0,1.2,16.8,256.0,524.36,424.9
2018,6,2,6,45,675.5,66.5,1.2,17.3,306.0,578.24,464.85
2018,6,2,7,0,716.0,70.0,1.2,17.8,356.0,637.54,506.3
2018,6,2,7,15,745.5,73.5,1.25,18.55,406.5,689.4,540.81
2018,6,2,7,30,775.0,77.0,1.3,19.3,457.0,741.35,574.38
2018,6,2,7,45,797.0,79.5,1.3,20.0,506.0,785.48,601.15
2018,6,2,8,0,819.0,82.0,1.3,20.7,555.0,821.32,621.69
2018,6,2,8,15,835.5,85.0,1.35,21.4,602.0,858.8,643.63
2018,6,2,8,30,852.0,88.0,1.4,22.1,649.0,894.53,664.05
2018,6,2,8,45,865.0,89.5,1.5,22.85,691.5,923.25,680.19
2018,6,2,9,0,878.0,91.0,1.6,23.6,734.0,949.7,694.81
2018,6,2,9,15,884.0,95.0,1.6,24.15,771.5,969.74,704.44
2018,6,2,9,30,890.0,99.0,1.6,24.7,809.0,986.91,712.31
2018,6,2,9,45,889.5,105.0,1.6,25.3,839.5,996.89,715.55
2018,6,2,10,0,889.0,111.0,1.6,25.9,870.0,1003.69,716.96
2018,6,2,10,15,895.5,112.5,1.65,26.3,897.0,1009.48,719.17
2018,6,2,10,30,902.0,114.0,1.7,26.7,924.0,1012.2,719.57
2018,6,2,10,45,907.0,114.5,1.7,27.15,944.5,1009.32,715.8
2018,6,2,11,0,912.0,115.0,1.7,27.6,965.0,1003.36,710.31
2018,6,2,11,15,915.0,115.5,1.7,27.9,978.5,992.42,702.29
2018,6,2,11,30,918.0,116.0,1.7,28.2,992.0,978.5,692.59
2018,6,2,11,45,919.5,116.0,1.7,28.45,997.5,959.81,680.16
2018,6,2,12,0,921.0,116.0,1.7,28.7,1003.0,938.38,666.13
2018,6,2,12,15,922.5,114.5,1.8,28.85,1001.5,912.93,651.02
2018,6,2,12,30,924.0,113.0,1.9,29.0,1000.0,885.0,634.2
2018,6,2,12,45,925.5,111.0,1.95,29.15,992.0,854.22,614.9
2018,6,2,13,0,927.0,109.0,2.0,29.3,984.0,821.14,593.98
2018,6,2,13,15,923.5,108.0,2.1,29.25,967.0,783.05,570.41
2018,6,2,13,30,920.0,107.0,2.2,29.2,950.0,743.22,545.33
2018,6,2,13,45,915.0,106.0,2.3,29.15,926.5,700.83,516.51
2018,6,2,14,0,910.0,105.0,2.4,29.1,903.0,657.15,485.61
2018,6,2,14,15,903.0,104.0,2.5,28.95,873.5,611.2,452.38
2018,6,2,14,30,896.0,103.0,2.6,28.8,844.0,564.51,417.54
2018,6,2,14,45,886.5,101.5,2.65,28.6,808.0,515.64,379.99
2018,6,2,15,0,877.0,100.0,2.7,28.4,772.0,466.65,341.2
2018,6,2,15,15,865.0,98.5,2.7,28.4,731.5,416.78,300.35
2018,6,2,15,30,853.0,97.0,2.7,28.4,691.0,367.43,258.99
2018,6,2,15,45,838.0,94.5,2.8,27.85,646.0,317.15,216.98
2018,6,2,16,0,823.0,92.0,2.9,27.3,601.0,261.28,170.44
2018,6,2,16,15,803.0,89.5,2.9,26.8,553.0,212.53,130.07
2018,6,2,16,30,783.0,87.0,2.9,26.3,505.0,165.94,93.74
2018,6,2,16,45,756.5,83.5,2.9,25.85,455.0,120.37,63.15
2018,6,2,17,0,730.0,80.0,2.9,25.4,405.0,77.92,43.1
2018,6,2,17,15,694.5,75.5,2.8,24.6,354.0,53.14,40.02
2018,6,2,17,30,659.0,71.0,2.7,23.8,303.0,46.93,34.93
2018,6,2,17,45,609.5,66.0,2.6,23.05,254.0,45.29,33.66
2018,6,2,18,0,560.0,61.0,2.5,22.3,205.0,43.58,32.22
2018,6,2,18,15,487.0,54.0,2.4,21.45,159.5,40.05,29.06
2018,6,2,18,30,414.0,47.0,2.3,20.6,114.0,36.39,25.57
2018,6,2,18,45,305.5,37.0,2.2,19.75,77.5,29.68,19.02
2018,6,2,19,0,197.0,27.0,2.1,18.9,41.0,21.4,5.93
2018,6,2,19,15,110.0,16.5,2.1,18.5,23.0,15.73,0.0
2018,6,2,19,30,23.0,6.0,2.1,18.1,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.05,17.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,4,45,47.0,8.0,1.85,14.25,9.0,0.0,0.0
2018,6,3,5,0,94.0,16.0,1.9,14.4,18.0,52.66,0.0
2018,6,3,5,15,207.0,27.0,1.85,14.75,46.5,145.65,72.07
2018,6,3,5,30,320.0,38.0,1.8,15.1,75.0,228.73,177.19
2018,6,3,5,45,408.5,46.0,1.8,15.45,116.5,300.93,242.73
2018,6,3,6,0,497.0,54.0,1.8,15.8,158.0,380.34,310.83
2018,6,3,6,15,557.0,60.0,1.75,16.3,206.0,446.35,365.64
2018,6,3,6,30,617.0,66.0,1.7,16.8,254.0,516.35,421.17
2018,6,3,6,45,659.0,70.0,1.65,17.3,304.0,574.62,465.02
2018,6,3,7,0,701.0,74.0,1.6,17.8,354.0,631.36,504.8
2018,6,3,7,15,731.0,77.5,1.6,18.4,404.0,683.14,539.64
2018,6,3,7,30,761.0,81.0,1.6,19.0,454.0,735.03,573.48
2018,6,3,7,45,783.5,84.0,1.6,19.55,503.5,779.79,601.45
2018,6,3,8,0,806.0,87.0,1.6,20.1,553.0,823.62,628.17
2018,6,3,8,15,823.0,89.5,1.65,20.6,599.0,853.12,645.31
2018,6,3,8,30,840.0,92.0,1.7,21.1,645.0,888.4,666.29
2018,6,3,8,45,853.0,94.0,1.7,21.6,688.0,917.43,682.24
2018,6,3,9,0,866.0,96.0,1.7,22.1,731.0,944.22,696.62
2018,6,3,9,15,876.0,98.0,1.75,22.5,769.0,965.65,708.36
2018,6,3,9,30,886.0,100.0,1.8,22.9,807.0,984.41,718.45
2018,6,3,9,45,893.0,102.0,1.85,23.3,839.5,997.39,724.9
2018,6,3,10,0,900.0,104.0,1.9,23.7,872.0,1007.41,729.59
2018,6,3,10,15,906.0,105.0,2.0,24.0,899.0,1012.33,732.09
2018,6,3,10,30,912.0,106.0,2.1,24.3,926.0,1014.17,732.75
2018,6,3,10,45,858.0,140.0,2.15,24.6,925.0,987.57,714.78
2018,6,3,11,0,804.0,174.0,2.2,24.9,924.0,966.27,700.53
2018,6,3,11,15,806.5,176.0,2.3,25.1,937.0,956.41,694.42
2018,6,3,11,30,809.0,178.0,2.4,25.3,950.0,943.78,686.42
2018,6,3,11,45,869.5,142.5,2.45,25.45,976.5,939.48,683.59
2018,6,3,12,0,930.0,107.0,2.5,25.6,1003.0,938.68,683.05
2018,6,3,12,15,825.5,179.0,2.6,25.6,973.5,893.42,654.19
2018,6,3,12,30,721.0,251.0,2.7,25.6,944.0,846.86,623.56
2018,6,3,12,45,708.5,253.5,2.8,25.55,929.0,811.66,600.37
2018,6,3,13,0,696.0,256.0,2.9,25.5,914.0,775.59,576.08
2018,6,3,13,15,661.0,273.0,3.0,25.35,889.0,734.83,547.76
2018,6,3,13,30,626.0,290.0,3.1,25.2,864.0,695.02,519.64
2018,6,3,13,45,676.5,254.0,3.15,25.1,860.0,668.2,501.65
2018,6,3,14,0,727.0,218.0,3.2,25.0,856.0,636.59,479.46
2018,6,3,14,15,722.0,210.0,3.3,24.8,825.5,591.64,446.47
2018,6,3,14,30,717.0,202.0,3.4,24.6,795.0,546.31,412.35
2018,6,3,14,45,748.0,174.0,3.45,24.4,769.5,501.72,377.84
2018,6,3,15,0,779.0,146.0,3.5,24.2,744.0,458.14,342.62
2018,6,3,15,15,796.0,129.5,3.5,24.2,712.0,411.11,303.21
2018,6,3,15,30,813.0,113.0,3.5,24.2,680.0,362.11,261.12
2018,6,3,15,45,775.5,116.0,3.55,23.65,628.0,311.46,218.67
2018,6,3,16,0,738.0,119.0,3.6,23.1,576.0,264.46,179.15
2018,6,3,16,15,722.0,111.5,3.6,22.7,529.0,211.17,134.68
2018,6,3,16,30,706.0,104.0,3.6,22.3,482.0,165.03,97.89
2018,6,3,16,45,716.5,91.5,3.65,21.9,443.0,124.77,69.05
2018,6,3,17,0,727.0,79.0,3.7,21.5,404.0,78.39,43.59
2018,6,3,17,15,700.5,74.5,3.65,20.95,356.0,52.27,39.9
2018,6,3,17,30,674.0,70.0,3.6,20.4,308.0,46.15,34.77
2018,6,3,17,45,626.5,64.5,3.6,19.8,258.5,44.08,33.08
2018,6,3,18,0,579.0,59.0,3.6,19.2,209.0,41.88,31.17
2018,6,3,18,15,508.0,52.5,3.55,18.6,163.5,38.69,28.24
2018,6,3,18,30,437.0,46.0,3.5,18.0,118.0,35.39,25.02
2018,6,3,18,45,331.0,37.0,3.4,17.35,81.0,29.59,19.22
2018,6,3,19,0,225.0,28.0,3.3,16.7,44.0,22.21,7.25
2018,6,3,19,15,127.5,17.0,3.3,16.35,24.5,16.2,0.0
2018,6,3,19,30,30.0,6.0,3.3,16.0,5.0,0.0,0.0
2018,6,3,19,45,15.0,3.0,3.3,15.65,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.2,13.45,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,4.3,13.6,19.0,59.46,0.0
2018,6,4,5,15,231.5,26.5,4.4,13.9,48.5,154.95,79.61
2018,6,4,5,30,352.0,37.0,4.5,14.2,78.0,243.65,190.89
2018,6,4,5,45,441.0,44.0,4.6,14.55,120.5,316.21,258.35
2018,6,4,6,0,530.0,51.0,4.7,14.9,163.0,395.98,328.74
2018,6,4,6,15,587.5,56.5,4.75,15.4,211.0,461.07,384.86
2018,6,4,6,30,645.0,62.0,4.8,15.9,259.0,529.96,441.94
2018,6,4,6,45,684.5,66.0,4.9,16.4,309.5,584.27,484.88
2018,6,4,7,0,724.0,70.0,5.0,16.9,360.0,643.77,529.62
2018,6,4,7,15,753.0,73.5,5.0,17.25,410.5,695.54,567.06
2018,6,4,7,30,782.0,77.0,5.0,17.6,461.0,747.34,603.61
2018,6,4,7,45,804.0,79.5,4.95,18.0,510.5,791.71,633.42
2018,6,4,8,0,826.0,82.0,4.9,18.4,560.0,827.77,656.55
2018,6,4,8,15,843.0,85.0,4.9,18.7,607.5,865.9,681.39
2018,6,4,8,30,860.0,88.0,4.9,19.0,655.0,902.3,704.67
2018,6,4,8,45,873.0,90.0,4.9,19.3,698.0,931.8,722.82
2018,6,4,9,0,886.0,92.0,4.9,19.6,741.0,958.99,739.26
2018,6,4,9,15,892.5,95.0,4.9,19.75,778.5,978.51,750.75
2018,6,4,9,30,899.0,98.0,4.9,19.9,816.0,995.19,760.35
2018,6,4,9,45,901.0,103.5,4.9,20.05,848.0,1007.23,766.82
2018,6,4,10,0,903.0,109.0,4.9,20.2,880.0,1016.09,771.25
2018,6,4,10,15,909.5,109.5,4.9,20.25,907.0,1020.93,773.36
2018,6,4,10,30,916.0,110.0,4.9,20.3,934.0,1022.7,773.53
2018,6,4,10,45,921.0,110.0,4.95,20.35,954.0,1019.36,770.78
2018,6,4,11,0,926.0,110.0,5.0,20.4,974.0,1012.92,766.06
2018,6,4,11,15,928.5,111.0,5.05,20.35,987.5,1001.98,758.68
2018,6,4,11,30,931.0,112.0,5.1,20.3,1001.0,988.02,749.33
2018,6,4,11,45,932.5,112.0,5.15,20.3,1007.0,969.24,736.58
2018,6,4,12,0,934.0,112.0,5.2,20.3,1013.0,947.67,721.95
2018,6,4,12,15,934.0,112.5,5.25,20.25,1012.0,922.59,705.01
2018,6,4,12,30,934.0,113.0,5.3,20.2,1011.0,895.02,686.3
2018,6,4,12,45,892.0,139.0,5.3,20.15,990.0,853.61,657.4
2018,6,4,13,0,850.0,165.0,5.3,20.1,969.0,814.34,629.92
2018,6,4,13,15,826.0,176.0,5.35,20.05,946.0,772.96,600.47
2018,6,4,13,30,802.0,187.0,5.4,20.0,923.0,731.39,569.18
2018,6,4,13,45,808.0,177.0,5.4,19.95,902.5,691.78,539.34
2018,6,4,14,0,814.0,167.0,5.4,19.9,882.0,650.41,507.53
2018,6,4,14,15,817.0,158.0,5.4,19.8,855.0,606.47,473.14
2018,6,4,14,30,820.0,149.0,5.4,19.7,828.0,561.21,436.88
2018,6,4,14,45,819.0,141.0,5.4,19.6,794.5,513.68,397.92
2018,6,4,15,0,818.0,133.0,5.4,19.5,761.0,465.47,357.43
2018,6,4,15,15,821.0,122.5,5.4,19.5,724.5,416.23,314.94
2018,6,4,15,30,824.0,112.0,5.4,19.5,688.0,366.28,270.89
2018,6,4,15,45,828.5,103.5,5.45,19.05,650.0,317.83,227.62
2018,6,4,16,0,833.0,95.0,5.5,18.6,612.0,268.8,183.48
2018,6,4,16,15,814.0,91.5,5.45,18.25,563.5,218.94,140.13
2018,6,4,16,30,795.0,88.0,5.4,17.9,515.0,171.14,100.94
2018,6,4,16,45,768.5,85.0,5.4,17.6,464.5,125.33,68.53
2018,6,4,17,0,742.0,82.0,5.4,17.3,414.0,82.66,46.94
2018,6,4,17,15,705.0,77.5,5.4,16.9,362.0,49.37,38.02
2018,6,4,17,30,668.0,73.0,5.4,16.5,310.0,48.31,37.25
2018,6,4,17,45,621.0,68.0,5.35,16.1,261.5,46.74,35.96
2018,6,4,18,0,574.0,63.0,5.3,15.7,213.0,45.1,34.5
2018,6,4,18,15,500.0,56.0,5.2,15.25,166.5,41.63,31.26
2018,6,4,18,30,426.0,49.0,5.1,14.8,120.0,38.05,27.72
2018,6,4,18,45,315.0,39.5,4.95,14.4,82.5,31.9,21.5
2018,6,4,19,0,204.0,30.0,4.8,14.0,45.0,23.82,9.05
2018,6,4,19,15,114.5,18.0,4.75,13.75,25.0,17.16,0.0
2018,6,4,19,30,25.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.65,13.3,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,5,4,45,31.5,8.0,4.4,11.8,9.0,0.0,0.0
2018,6,5,5,0,63.0,16.0,4.5,11.9,18.0,40.36,0.0
2018,6,5,5,15,160.5,30.5,4.55,12.2,46.5,130.61,68.43
2018,6,5,5,30,258.0,45.0,4.6,12.5,75.0,207.87,163.59
2018,6,5,5,45,348.5,55.0,4.65,12.75,116.5,277.97,228.48
2018,6,5,6,0,439.0,65.0,4.7,13.0,158.0,358.87,299.99
2018,6,5,6,15,502.0,73.0,4.65,13.35,206.0,427.4,359.29
2018,6,5,6,30,565.0,81.0,4.6,13.7,254.0,499.99,419.85
2018,6,5,6,45,608.5,87.0,4.55,14.05,304.0,560.18,468.29
2018,6,5,7,0,652.0,93.0,4.5,14.4,354.0,622.18,516.04
2018,6,5,7,15,685.5,97.5,4.45,14.75,404.5,676.03,555.21
2018,6,5,7,30,719.0,102.0,4.4,15.1,455.0,730.33,593.65
2018,6,5,7,45,745.5,105.0,4.3,15.45,505.0,776.98,625.08
2018,6,5,8,0,772.0,108.0,4.2,15.8,555.0,819.1,652.6
2018,6,5,8,15,792.0,111.5,4.1,16.1,602.5,859.2,678.4
2018,6,5,8,30,812.0,115.0,4.0,16.4,650.0,897.74,702.64
2018,6,5,8,45,829.0,116.0,3.9,16.75,693.5,928.77,721.08
2018,6,5,9,0,846.0,117.0,3.8,17.1,737.0,957.68,737.84
2018,6,5,9,15,861.0,116.0,3.75,17.35,776.0,971.66,744.74
2018,6,5,9,30,876.0,115.0,3.7,17.6,815.0,991.67,755.96
2018,6,5,9,45,894.5,110.5,3.6,17.9,850.5,1008.73,764.59
2018,6,5,10,0,913.0,106.0,3.5,18.2,886.0,1023.09,771.42
2018,6,5,10,15,919.5,106.5,3.5,18.35,913.0,1028.01,773.17
2018,6,5,10,30,926.0,107.0,3.5,18.5,940.0,1029.83,773.05
2018,6,5,10,45,855.5,151.5,3.5,18.7,934.5,997.34,749.88
2018,6,5,11,0,785.0,196.0,3.5,18.9,929.0,970.59,730.92
2018,6,5,11,15,718.5,242.0,3.55,18.95,920.0,943.71,712.61
2018,6,5,11,30,652.0,288.0,3.6,19.0,911.0,908.69,687.1
2018,6,5,11,45,798.0,198.0,3.65,19.1,965.0,934.31,706.37
2018,6,5,12,0,944.0,108.0,3.7,19.2,1019.0,953.56,719.24
2018,6,5,12,15,940.5,110.5,3.8,19.15,1016.5,927.14,701.75
2018,6,5,12,30,937.0,113.0,3.9,19.1,1014.0,898.33,682.87
2018,6,5,12,45,929.5,116.0,3.95,19.05,1003.0,864.49,660.1
2018,6,5,13,0,922.0,119.0,4.0,19.0,992.0,828.81,635.92
2018,6,5,13,15,919.5,118.0,4.05,18.9,976.0,791.69,610.64
2018,6,5,13,30,917.0,117.0,4.1,18.8,960.0,752.78,583.86
2018,6,5,13,45,913.5,115.0,4.15,18.75,937.0,710.71,552.65
2018,6,5,14,0,910.0,113.0,4.2,18.7,914.0,667.24,519.49
2018,6,5,14,15,881.0,123.0,4.2,18.55,877.0,617.79,480.86
2018,6,5,14,30,852.0,133.0,4.2,18.4,840.0,569.3,442.17
2018,6,5,14,45,867.5,118.5,4.25,18.25,811.5,524.01,405.38
2018,6,5,15,0,883.0,104.0,4.3,18.1,783.0,476.33,365.49
2018,6,5,15,15,871.0,102.5,4.3,18.1,742.5,426.22,322.33
2018,6,5,15,30,859.0,101.0,4.3,18.1,702.0,376.61,278.69
2018,6,5,15,45,844.5,98.0,4.3,17.75,657.0,325.8,233.89
2018,6,5,16,0,830.0,95.0,4.3,17.4,612.0,269.43,184.51
2018,6,5,16,15,810.5,92.0,4.3,17.2,563.5,220.02,141.49
2018,6,5,16,30,791.0,89.0,4.3,17.0,515.0,172.73,102.57
2018,6,5,16,45,765.0,85.5,4.3,16.75,464.5,126.75,69.75
2018,6,5,17,0,739.0,82.0,4.3,16.5,414.0,83.85,47.5
2018,6,5,17,15,702.5,78.0,4.3,16.15,363.0,49.65,38.38
2018,6,5,17,30,666.0,74.0,4.3,15.8,312.0,48.98,37.96
2018,6,5,17,45,614.5,69.0,4.3,15.45,262.0,47.43,36.68
2018,6,5,18,0,563.0,64.0,4.3,15.1,212.0,45.83,35.24
2018,6,5,18,15,489.5,57.0,4.2,14.7,166.0,42.4,32.03
2018,6,5,18,30,416.0,50.0,4.1,14.3,120.0,38.86,28.52
2018,6,5,18,45,308.5,40.0,4.0,13.9,82.5,32.27,21.93
2018,6,5,19,0,201.0,30.0,3.9,13.5,45.0,23.78,9.69
2018,6,5,19,15,113.0,17.5,3.85,13.25,25.0,16.68,0.0
2018,6,5,19,30,25.0,5.0,3.8,13.0,5.0,0.0,0.0
2018,6,5,19,45,12.5,2.5,3.8,12.8,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,4,45,23.0,7.0,3.6,12.3,7.5,0.0,0.0
2018,6,6,5,0,46.0,14.0,3.6,12.4,15.0,31.68,0.0
2018,6,6,5,15,135.5,29.0,3.7,12.6,42.5,117.42,62.06
2018,6,6,5,30,225.0,44.0,3.8,12.8,70.0,190.14,149.13
2018,6,6,5,45,301.5,55.0,3.85,13.0,108.0,252.64,206.96
2018,6,6,6,0,378.0,66.0,3.9,13.2,146.0,322.43,268.83
2018,6,6,6,15,408.5,79.0,3.9,13.45,186.5,372.47,312.52
2018,6,6,6,30,439.0,92.0,3.9,13.7,227.0,424.41,356.2
2018,6,6,6,45,430.0,109.5,3.95,13.9,261.5,455.53,381.15
2018,6,6,7,0,421.0,127.0,4.0,14.1,296.0,484.71,403.63
2018,6,6,7,15,468.0,137.0,4.0,14.4,348.0,546.77,452.13
2018,6,6,7,30,515.0,147.0,4.0,14.7,400.0,610.82,500.77
2018,6,6,7,45,620.5,133.5,4.05,14.95,470.0,705.2,571.95
2018,6,6,8,0,726.0,120.0,4.1,15.2,540.0,797.5,638.18
2018,6,6,8,15,715.5,133.5,4.1,15.5,576.0,820.68,652.0
2018,6,6,8,30,705.0,147.0,4.1,15.8,612.0,840.84,663.98
2018,6,6,8,45,721.0,151.5,4.1,16.1,654.5,872.61,684.32
2018,6,6,9,0,737.0,156.0,4.1,16.4,697.0,902.48,703.04
2018,6,6,9,15,780.5,146.5,4.15,16.65,746.0,936.24,724.79
2018,6,6,9,30,824.0,137.0,4.2,16.9,795.0,973.82,749.04
2018,6,6,9,45,834.5,137.5,4.2,17.15,827.5,987.71,756.42
2018,6,6,10,0,845.0,138.0,4.2,17.4,860.0,989.95,756.03
2018,6,6,10,15,851.5,139.0,4.3,17.6,886.0,994.95,758.5
2018,6,6,10,30,858.0,140.0,4.4,17.8,912.0,997.04,759.19
2018,6,6,10,45,863.0,141.0,4.45,18.0,932.0,994.71,756.73
2018,6,6,11,0,868.0,142.0,4.5,18.2,952.0,989.42,752.39
2018,6,6,11,15,871.5,142.0,4.55,18.25,965.0,978.78,744.94
2018,6,6,11,30,875.0,142.0,4.6,18.3,978.0,965.31,735.65
2018,6,6,11,45,876.5,142.5,4.7,18.4,984.0,947.69,723.81
2018,6,6,12,0,878.0,143.0,4.8,18.5,990.0,927.47,710.18
2018,6,6,12,15,874.0,145.5,4.8,18.55,987.5,901.75,692.12
2018,6,6,12,30,870.0,148.0,4.8,18.6,985.0,873.9,672.6
2018,6,6,12,45,858.0,154.0,4.85,18.6,973.0,840.59,649.59
2018,6,6,13,0,846.0,160.0,4.9,18.6,961.0,808.38,627.26
2018,6,6,13,15,842.0,159.0,4.9,18.6,945.0,771.52,601.16
2018,6,6,13,30,838.0,158.0,4.9,18.6,929.0,733.22,572.59
2018,6,6,13,45,831.5,157.0,4.9,18.55,905.5,691.96,541.23
2018,6,6,14,0,825.0,156.0,4.9,18.5,882.0,649.77,508.57
2018,6,6,14,15,816.0,154.5,4.9,18.35,852.5,604.95,473.43
2018,6,6,14,30,807.0,153.0,4.9,18.2,823.0,559.79,437.23
2018,6,6,14,45,795.0,151.0,4.95,18.1,787.5,512.6,398.65
2018,6,6,15,0,783.0,149.0,5.0,18.0,752.0,465.74,359.4
2018,6,6,15,15,769.0,146.0,5.0,18.0,712.0,417.8,318.25
2018,6,6,15,30,755.0,143.0,5.0,18.0,672.0,365.6,273.1
2018,6,6,15,45,735.5,140.0,5.05,17.55,628.0,317.59,231.25
2018,6,6,16,0,716.0,137.0,5.1,17.1,584.0,271.43,190.77
2018,6,6,16,15,690.0,133.5,5.1,16.75,536.0,225.66,151.52
2018,6,6,16,30,664.0,130.0,5.1,16.4,488.0,182.74,116.65
2018,6,6,16,45,629.5,125.5,5.15,16.1,438.5,141.27,87.18
2018,6,6,17,0,595.0,121.0,5.2,15.8,389.0,103.79,67.23
2018,6,6,17,15,552.5,114.0,5.1,15.4,339.5,76.78,62.45
2018,6,6,17,30,510.0,107.0,5.0,15.0,290.0,74.5,60.69
2018,6,6,17,45,452.5,99.0,4.95,14.65,242.5,70.62,57.39
2018,6,6,18,0,395.0,91.0,4.9,14.3,195.0,66.53,53.76
2018,6,6,18,15,318.5,77.0,4.8,14.0,149.5,57.5,45.51
2018,6,6,18,30,242.0,63.0,4.7,13.7,104.0,48.05,36.66
2018,6,6,18,45,160.0,46.0,4.6,13.45,69.5,37.11,26.16
2018,6,6,19,0,78.0,29.0,4.5,13.2,35.0,23.81,10.25
2018,6,6,19,15,41.5,16.5,4.45,13.1,19.5,15.73,0.0
2018,6,6,19,30,5.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.35,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,3.85,12.0,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,3.9,12.1,14.0,23.16,0.0
2018,6,7,5,15,91.5,30.5,3.95,12.35,40.0,93.04,48.93
2018,6,7,5,30,156.0,48.0,4.0,12.6,66.0,153.44,119.77
2018,6,7,5,45,218.5,62.0,4.1,12.9,101.0,207.67,169.78
2018,6,7,6,0,281.0,76.0,4.2,13.2,136.0,278.92,232.32
2018,6,7,6,15,260.0,93.0,4.25,13.5,159.5,285.73,239.7
2018,6,7,6,30,239.0,110.0,4.3,13.8,183.0,300.99,252.75
2018,6,7,6,45,300.5,124.5,4.3,14.15,233.5,369.19,309.72
2018,6,7,7,0,362.0,139.0,4.3,14.5,284.0,455.07,378.97
2018,6,7,7,15,463.0,140.0,4.3,14.8,351.0,546.46,451.93
2018,6,7,7,30,564.0,141.0,4.3,15.1,418.0,643.59,527.11
2018,6,7,7,45,628.0,138.0,4.25,15.45,477.0,716.71,580.09
2018,6,7,8,0,692.0,135.0,4.2,15.8,536.0,785.56,628.24
2018,6,7,8,15,714.5,139.0,4.15,16.1,582.5,826.29,654.92
2018,6,7,8,30,737.0,143.0,4.1,16.4,629.0,865.77,680.45
2018,6,7,8,45,755.5,145.5,4.05,16.75,672.5,898.24,700.5
2018,6,7,9,0,774.0,148.0,4.0,17.1,716.0,923.68,715.44
2018,6,7,9,15,793.5,147.5,4.1,17.35,756.5,950.1,732.14
2018,6,7,9,30,813.0,147.0,4.2,17.6,797.0,974.19,747.2
2018,6,7,9,45,834.5,142.5,4.25,17.85,833.5,993.41,758.63
2018,6,7,10,0,856.0,138.0,4.3,18.1,870.0,1001.1,762.23
2018,6,7,10,15,863.5,139.0,4.4,18.2,897.0,1007.13,765.71
2018,6,7,10,30,871.0,140.0,4.5,18.3,924.0,1010.21,767.56
2018,6,7,10,45,877.5,140.0,4.6,18.45,945.0,1008.3,765.97
2018,6,7,11,0,884.0,140.0,4.7,18.6,966.0,1003.41,762.46
2018,6,7,11,15,889.0,139.5,4.7,18.7,980.0,993.59,754.98
2018,6,7,11,30,894.0,139.0,4.7,18.8,994.0,980.85,745.64
2018,6,7,11,45,899.5,136.5,4.7,18.85,1001.0,963.84,733.61
2018,6,7,12,0,905.0,134.0,4.7,18.9,1008.0,944.07,719.77
2018,6,7,12,15,905.0,135.0,4.7,19.0,1007.5,920.0,702.86
2018,6,7,12,30,905.0,136.0,4.7,19.1,1007.0,893.53,684.31
2018,6,7,12,45,902.0,136.0,4.7,19.15,997.5,861.45,661.94
2018,6,7,13,0,899.0,136.0,4.7,19.2,988.0,827.41,638.14
2018,6,7,13,15,896.5,134.5,4.7,19.2,972.0,790.62,612.37
2018,6,7,13,30,894.0,133.0,4.7,19.2,956.0,752.11,584.97
2018,6,7,13,45,891.5,130.5,4.7,19.2,933.5,711.17,553.96
2018,6,7,14,0,889.0,128.0,4.7,19.2,911.0,668.8,521.28
2018,6,7,14,15,882.5,126.0,4.75,19.15,881.5,623.26,485.74
2018,6,7,14,30,876.0,124.0,4.8,19.1,852.0,576.96,448.74
2018,6,7,14,45,869.0,120.5,4.8,19.05,817.0,528.63,409.13
2018,6,7,15,0,862.0,117.0,4.8,19.0,782.0,479.98,368.26
2018,6,7,15,15,849.5,114.5,4.8,19.0,741.0,429.83,325.25
2018,6,7,15,30,837.0,112.0,4.8,19.0,700.0,374.4,277.33
2018,6,7,15,45,823.5,108.5,4.75,18.65,655.5,324.2,233.11
2018,6,7,16,0,810.0,105.0,4.7,18.3,611.0,275.18,189.63
2018,6,7,16,15,791.0,101.0,4.65,18.05,563.0,226.05,146.96
2018,6,7,16,30,772.0,97.0,4.6,17.8,515.0,179.0,108.2
2018,6,7,16,45,746.0,93.0,4.6,17.5,465.0,133.56,75.48
2018,6,7,17,0,720.0,89.0,4.6,17.2,415.0,85.49,48.02
2018,6,7,17,15,683.5,84.5,4.55,16.8,364.0,54.15,42.23
2018,6,7,17,30,647.0,80.0,4.5,16.4,313.0,53.34,41.71
2018,6,7,17,45,596.0,74.0,4.45,16.0,263.0,51.23,39.95
2018,6,7,18,0,545.0,68.0,4.4,15.6,213.0,48.99,37.98
2018,6,7,18,15,472.0,60.5,4.25,15.2,167.0,45.29,34.54
2018,6,7,18,30,399.0,53.0,4.1,14.8,121.0,41.46,30.77
2018,6,7,18,45,294.0,42.0,3.95,14.35,83.5,32.56,22.23
2018,6,7,19,0,189.0,31.0,3.8,13.9,46.0,24.53,11.17
2018,6,7,19,15,105.5,18.5,3.7,13.65,26.0,17.63,0.0
2018,6,7,19,30,22.0,6.0,3.6,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.55,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.0,12.15,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.1,12.4,18.0,47.15,0.0
2018,6,8,5,15,178.0,28.5,3.15,12.8,46.0,135.8,74.39
2018,6,8,5,30,276.0,41.0,3.2,13.2,74.0,210.75,165.49
2018,6,8,5,45,359.0,51.5,3.25,13.6,115.0,278.62,227.75
2018,6,8,6,0,442.0,62.0,3.3,14.0,156.0,357.53,296.55
2018,6,8,6,15,502.0,69.5,3.3,14.45,203.0,423.47,352.81
2018,6,8,6,30,562.0,77.0,3.3,14.9,250.0,493.32,410.16
2018,6,8,6,45,605.5,83.0,3.25,15.35,299.5,553.25,457.44
2018,6,8,7,0,649.0,89.0,3.2,15.8,349.0,615.08,503.85
2018,6,8,7,15,680.5,93.5,3.2,16.3,398.5,667.23,540.84
2018,6,8,7,30,712.0,98.0,3.2,16.8,448.0,719.74,577.11
2018,6,8,7,45,737.5,101.0,3.2,17.3,497.0,761.49,604.57
2018,6,8,8,0,763.0,104.0,3.2,17.8,546.0,806.75,634.07
2018,6,8,8,15,781.5,107.0,3.25,18.25,592.0,844.74,658.21
2018,6,8,8,30,800.0,110.0,3.3,18.7,638.0,881.16,680.98
2018,6,8,8,45,815.5,111.5,3.3,19.15,680.5,911.21,698.75
2018,6,8,9,0,831.0,113.0,3.3,19.6,723.0,939.14,714.95
2018,6,8,9,15,842.0,114.5,3.3,20.0,760.5,952.08,720.98
2018,6,8,9,30,853.0,116.0,3.3,20.4,798.0,970.84,731.14
2018,6,8,9,45,862.5,117.5,3.3,20.75,831.5,985.44,738.62
2018,6,8,10,0,872.0,119.0,3.3,21.1,865.0,997.23,744.3
2018,6,8,10,15,879.0,119.0,3.35,21.4,891.0,1002.05,745.98
2018,6,8,10,30,886.0,119.0,3.4,21.7,917.0,1003.92,745.86
2018,6,8,10,45,892.5,118.5,3.45,22.0,937.5,1001.77,743.23
2018,6,8,11,0,899.0,118.0,3.5,22.3,958.0,996.61,738.74
2018,6,8,11,15,902.5,118.0,3.55,22.5,971.0,986.05,731.08
2018,6,8,11,30,906.0,118.0,3.6,22.7,984.0,972.55,721.61
2018,6,8,11,45,908.5,117.0,3.7,22.9,990.0,954.31,709.36
2018,6,8,12,0,911.0,116.0,3.8,23.1,996.0,933.36,695.34
2018,6,8,12,15,909.0,116.5,3.9,23.15,993.5,907.25,678.21
2018,6,8,12,30,907.0,117.0,4.0,23.2,991.0,878.84,659.46
2018,6,8,12,45,901.5,119.0,4.1,23.2,981.0,846.73,638.19
2018,6,8,13,0,896.0,121.0,4.2,23.2,971.0,812.76,615.47
2018,6,8,13,15,893.5,120.0,4.25,23.15,955.5,776.69,591.03
2018,6,8,13,30,891.0,119.0,4.3,23.1,940.0,738.9,565.16
2018,6,8,13,45,887.5,117.0,4.4,23.05,917.5,697.99,535.31
2018,6,8,14,0,884.0,115.0,4.5,23.0,895.0,655.74,503.76
2018,6,8,14,15,878.0,113.0,4.5,22.85,866.0,610.85,469.27
2018,6,8,14,30,872.0,111.0,4.5,22.7,837.0,565.16,433.32
2018,6,8,14,45,865.0,107.5,4.55,22.55,802.0,517.14,394.84
2018,6,8,15,0,858.0,104.0,4.6,22.4,767.0,468.8,355.04
2018,6,8,15,15,846.0,102.5,4.6,22.4,727.0,419.99,313.58
2018,6,8,15,30,834.0,101.0,4.6,22.4,687.0,371.7,271.69
2018,6,8,15,45,822.5,97.0,4.65,21.85,644.0,322.28,228.9
2018,6,8,16,0,811.0,93.0,4.7,21.3,601.0,266.99,181.17
2018,6,8,16,15,795.5,89.0,4.6,20.9,554.5,218.54,139.3
2018,6,8,16,30,780.0,85.0,4.5,20.5,508.0,171.78,100.89
2018,6,8,16,45,760.5,80.0,4.45,20.1,459.5,125.73,67.54
2018,6,8,17,0,741.0,75.0,4.4,19.7,411.0,82.08,43.67
2018,6,8,17,15,711.0,71.0,4.3,19.25,362.0,49.16,37.45
2018,6,8,17,30,681.0,67.0,4.2,18.8,313.0,48.04,36.66
2018,6,8,17,45,640.5,61.5,4.1,18.3,264.5,41.46,30.98
2018,6,8,18,0,600.0,56.0,4.0,17.8,216.0,39.14,28.96
2018,6,8,18,15,534.5,50.0,3.85,17.3,170.5,36.22,26.28
2018,6,8,18,30,469.0,44.0,3.7,16.8,125.0,33.19,23.34
2018,6,8,18,45,369.5,36.5,3.55,16.3,87.5,28.67,18.78
2018,6,8,19,0,270.0,29.0,3.4,15.8,50.0,24.04,11.12
2018,6,8,19,15,158.5,18.0,3.35,15.5,28.0,17.16,0.0
2018,6,8,19,30,47.0,7.0,3.3,15.2,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.25,14.95,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,4,45,9.0,4.5,3.2,13.6,5.0,0.0,0.0
2018,6,9,5,0,18.0,9.0,3.4,13.7,10.0,15.76,0.0
2018,6,9,5,15,11.5,23.0,3.55,13.85,24.0,30.57,12.62
2018,6,9,5,30,5.0,37.0,3.7,14.0,38.0,40.09,27.09
2018,6,9,5,45,14.5,55.5,3.85,14.1,58.5,70.26,53.51
2018,6,9,6,0,24.0,74.0,4.0,14.2,79.0,96.41,76.49
2018,6,9,6,15,121.5,92.5,4.1,14.35,128.5,187.58,155.6
2018,6,9,6,30,219.0,111.0,4.2,14.5,178.0,288.85,241.88
2018,6,9,6,45,305.0,121.0,4.3,14.6,233.0,367.8,308.28
2018,6,9,7,0,391.0,131.0,4.4,14.7,288.0,467.07,389.21
2018,6,9,7,15,408.5,147.5,4.4,14.8,331.0,512.73,424.41
2018,6,9,7,30,426.0,164.0,4.4,14.9,374.0,558.32,458.96
2018,6,9,7,45,449.5,176.5,4.4,15.0,418.5,604.08,493.17
2018,6,9,8,0,473.0,189.0,4.4,15.1,463.0,649.78,526.71
2018,6,9,8,15,482.0,203.5,4.45,15.35,502.5,684.37,550.91
2018,6,9,8,30,491.0,218.0,4.5,15.6,542.0,717.64,573.88
2018,6,9,8,45,476.0,241.5,4.55,15.8,572.5,736.86,585.58
2018,6,9,9,0,461.0,265.0,4.6,16.0,603.0,753.4,595.35
2018,6,9,9,15,450.0,285.5,4.65,16.35,630.0,767.99,603.54
2018,6,9,9,30,439.0,306.0,4.7,16.7,657.0,780.24,610.04
2018,6,9,9,45,497.5,300.0,4.75,17.05,713.0,830.93,646.51
2018,6,9,10,0,556.0,294.0,4.8,17.4,769.0,880.37,681.38
2018,6,9,10,15,628.0,266.5,4.9,17.75,819.0,921.88,711.39
2018,6,9,10,30,700.0,239.0,5.0,18.1,869.0,958.9,737.28
2018,6,9,10,45,625.0,288.0,5.05,18.45,860.0,925.22,710.24
2018,6,9,11,0,550.0,337.0,5.1,18.8,851.0,889.31,681.27
2018,6,9,11,15,563.5,339.0,5.25,18.9,872.0,891.56,683.4
2018,6,9,11,30,577.0,341.0,5.4,19.0,893.0,891.35,683.59
2018,6,9,11,45,479.5,378.5,5.5,19.15,839.0,819.96,629.81
2018,6,9,12,0,382.0,416.0,5.6,19.3,785.0,746.9,574.55
2018,6,9,12,15,393.0,415.0,5.65,19.3,794.0,739.92,569.98
2018,6,9,12,30,404.0,414.0,5.7,19.3,803.0,731.76,564.22
2018,6,9,12,45,523.5,355.5,5.75,19.3,855.0,758.17,586.7
2018,6,9,13,0,643.0,297.0,5.8,19.3,907.0,774.28,601.14
2018,6,9,13,15,644.0,287.0,5.85,19.25,889.0,738.45,574.81
2018,6,9,13,30,645.0,277.0,5.9,19.2,871.0,701.53,547.49
2018,6,9,13,45,593.0,293.0,6.0,19.15,829.0,650.26,508.13
2018,6,9,14,0,541.0,309.0,6.1,19.1,787.0,604.09,472.14
2018,6,9,14,15,479.0,321.5,6.1,19.0,734.0,550.13,429.85
2018,6,9,14,30,417.0,334.0,6.1,18.9,681.0,500.78,390.82
2018,6,9,14,45,478.5,294.5,6.15,18.8,676.5,475.56,370.69
2018,6,9,15,0,540.0,255.0,6.2,18.7,672.0,444.72,344.99
2018,6,9,15,15,509.0,248.5,6.2,18.7,625.5,397.63,306.01
2018,6,9,15,30,478.0,242.0,6.2,18.7,579.0,353.38,269.03
2018,6,9,15,45,500.5,216.5,6.25,18.35,549.0,313.33,234.31
2018,6,9,16,0,523.0,191.0,6.3,18.0,519.0,271.34,197.38
2018,6,9,16,15,520.0,175.5,6.25,17.75,480.0,230.02,161.82
2018,6,9,16,30,517.0,160.0,6.2,17.5,441.0,189.32,128.06
2018,6,9,16,45,484.5,150.5,6.15,17.25,394.0,150.89,100.15
2018,6,9,17,0,452.0,141.0,6.1,17.0,347.0,116.03,79.58
2018,6,9,17,15,400.5,131.0,6.05,16.65,297.0,88.54,72.43
2018,6,9,17,30,349.0,121.0,6.0,16.3,247.0,83.86,68.61
2018,6,9,17,45,337.0,103.5,5.9,15.95,210.0,73.42,59.57
2018,6,9,18,0,325.0,86.0,5.8,15.6,173.0,62.37,49.81
2018,6,9,18,15,285.0,71.0,5.65,15.25,136.0,52.59,40.99
2018,6,9,18,30,245.0,56.0,5.5,14.9,99.0,42.33,31.54
2018,6,9,18,45,189.0,43.0,5.35,14.55,70.0,33.17,22.8
2018,6,9,19,0,133.0,30.0,5.2,14.2,41.0,23.59,11.23
2018,6,9,19,15,77.5,18.0,5.1,14.05,23.5,17.16,0.0
2018,6,9,19,30,22.0,6.0,5.0,13.9,6.0,5.72,0.0
2018,6,9,19,45,11.0,3.0,4.9,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,3.05,10.95,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,3.1,11.2,16.0,34.48,0.0
2018,6,10,5,15,139.5,27.0,3.1,11.65,41.5,116.39,64.41
2018,6,10,5,30,226.0,40.0,3.1,12.1,67.0,184.5,145.21
2018,6,10,5,45,314.0,49.5,3.1,12.55,106.0,251.41,206.3
2018,6,10,6,0,402.0,59.0,3.1,13.0,145.0,330.8,275.61
2018,6,10,6,15,427.0,71.5,3.1,13.6,184.0,373.99,313.14
2018,6,10,6,30,452.0,84.0,3.1,14.2,223.0,422.63,353.4
2018,6,10,6,45,472.0,98.0,3.05,14.75,266.0,470.7,391.47
2018,6,10,7,0,492.0,112.0,3.0,15.3,309.0,519.14,428.39
2018,6,10,7,15,532.5,118.5,2.95,15.8,358.0,581.0,474.85
2018,6,10,7,30,573.0,125.0,2.9,16.3,407.0,638.55,516.54
2018,6,10,7,45,582.0,137.5,2.85,16.8,449.5,677.15,542.26
2018,6,10,8,0,591.0,150.0,2.8,17.3,492.0,714.39,566.55
2018,6,10,8,15,670.5,139.0,2.75,17.75,557.5,786.75,615.76
2018,6,10,8,30,750.0,128.0,2.7,18.2,623.0,855.65,660.85
2018,6,10,8,45,795.5,120.0,2.6,18.6,676.0,902.28,689.11
2018,6,10,9,0,841.0,112.0,2.5,19.0,729.0,939.4,710.48
2018,6,10,9,15,853.5,112.5,2.5,19.4,767.0,961.24,722.25
2018,6,10,9,30,866.0,113.0,2.5,19.8,805.0,980.59,732.48
2018,6,10,9,45,877.0,113.0,2.5,20.15,838.5,995.26,739.8
2018,6,10,10,0,888.0,113.0,2.5,20.5,872.0,1007.14,745.38
2018,6,10,10,15,894.5,113.0,2.55,20.75,898.0,1011.63,747.04
2018,6,10,10,30,901.0,113.0,2.6,21.0,924.0,1013.13,746.93
2018,6,10,10,45,907.0,112.0,2.65,21.25,944.0,1010.07,743.99
2018,6,10,11,0,913.0,111.0,2.7,21.5,964.0,1003.97,739.21
2018,6,10,11,15,916.0,111.0,2.85,21.65,977.0,992.96,732.52
2018,6,10,11,30,919.0,111.0,3.0,21.8,990.0,978.98,723.91
2018,6,10,11,45,922.5,109.0,3.15,21.9,996.0,960.66,712.53
2018,6,10,12,0,926.0,107.0,3.3,22.0,1002.0,939.56,699.26
2018,6,10,12,15,925.0,107.0,3.45,22.0,1000.0,913.71,682.96
2018,6,10,12,30,924.0,107.0,3.6,22.0,998.0,885.47,664.9
2018,6,10,12,45,922.0,106.5,3.75,22.0,988.5,853.67,644.23
2018,6,10,13,0,920.0,106.0,3.9,22.0,979.0,819.77,621.9
2018,6,10,13,15,916.5,105.0,4.05,21.95,962.5,782.35,596.94
2018,6,10,13,30,913.0,104.0,4.2,21.9,946.0,743.2,570.46
2018,6,10,13,45,909.0,102.0,4.3,21.8,923.0,701.29,540.51
2018,6,10,14,0,905.0,100.0,4.4,21.7,900.0,658.02,508.1
2018,6,10,14,15,898.5,98.5,4.5,21.5,870.5,612.53,473.45
2018,6,10,14,30,892.0,97.0,4.6,21.3,841.0,566.25,437.2
2018,6,10,14,45,885.0,94.5,4.7,21.1,806.5,518.29,398.61
2018,6,10,15,0,878.0,92.0,4.8,20.9,772.0,469.98,358.6
2018,6,10,15,15,866.5,91.0,4.8,20.9,732.5,420.95,316.55
2018,6,10,15,30,855.0,90.0,4.8,20.9,693.0,372.37,273.99
2018,6,10,15,45,842.5,87.0,4.9,20.35,649.0,322.54,230.45
2018,6,10,16,0,830.0,84.0,5.0,19.8,605.0,273.65,187.29
2018,6,10,16,15,814.0,80.5,5.0,19.45,558.5,224.82,144.7
2018,6,10,16,30,798.0,77.0,5.0,19.1,512.0,170.46,99.68
2018,6,10,16,45,776.5,74.0,5.0,18.75,463.5,124.89,66.24
2018,6,10,17,0,755.0,71.0,5.0,18.4,415.0,81.89,42.4
2018,6,10,17,15,724.0,67.5,4.95,18.0,365.5,46.37,35.19
2018,6,10,17,30,693.0,64.0,4.9,17.6,316.0,45.51,34.61
2018,6,10,17,45,650.0,59.0,4.8,17.2,267.0,43.33,32.78
2018,6,10,18,0,607.0,54.0,4.7,16.8,218.0,37.45,27.6
2018,6,10,18,15,542.0,49.0,4.5,16.35,172.5,35.27,25.57
2018,6,10,18,30,477.0,44.0,4.3,15.9,127.0,33.06,23.34
2018,6,10,18,45,377.0,36.5,4.15,15.5,89.5,28.52,18.79
2018,6,10,19,0,277.0,29.0,4.0,15.1,52.0,23.85,11.67
2018,6,10,19,15,163.5,18.0,3.9,14.85,29.5,17.16,0.0
2018,6,10,19,30,50.0,7.0,3.8,14.6,7.0,6.67,0.0
2018,6,10,19,45,25.0,3.5,3.7,14.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,2.95,12.7,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.0,12.9,19.0,62.13,0.0
2018,6,11,5,15,237.0,25.5,2.9,13.3,48.5,157.88,88.69
2018,6,11,5,30,354.0,36.0,2.8,13.7,78.0,243.61,191.27
2018,6,11,5,45,437.5,43.0,2.75,14.05,119.5,312.99,255.09
2018,6,11,6,0,521.0,50.0,2.7,14.4,161.0,389.29,321.58
2018,6,11,6,15,576.5,55.5,2.65,15.0,208.0,452.67,375.06
2018,6,11,6,30,632.0,61.0,2.6,15.6,255.0,519.75,429.18
2018,6,11,6,45,670.5,65.5,2.55,16.15,304.5,573.6,470.22
2018,6,11,7,0,709.0,70.0,2.5,16.7,354.0,632.46,512.6
2018,6,11,7,15,737.5,73.0,2.45,17.3,403.5,682.72,546.93
2018,6,11,7,30,766.0,76.0,2.4,17.9,453.0,733.04,580.23
2018,6,11,7,45,787.0,79.0,2.35,18.55,501.5,776.77,607.71
2018,6,11,8,0,808.0,82.0,2.3,19.2,550.0,819.53,633.83
2018,6,11,8,15,825.0,84.0,2.2,19.75,596.0,848.83,649.81
2018,6,11,8,30,842.0,86.0,2.1,20.3,642.0,883.82,669.44
2018,6,11,8,45,855.0,88.5,2.05,20.8,685.0,913.76,685.82
2018,6,11,9,0,868.0,91.0,2.0,21.3,728.0,941.46,700.5
2018,6,11,9,15,871.0,96.0,1.95,21.75,764.0,959.84,709.06
2018,6,11,9,30,874.0,101.0,1.9,22.2,800.0,975.32,715.78
2018,6,11,9,45,869.5,110.0,1.9,22.65,829.5,984.76,719.27
2018,6,11,10,0,865.0,119.0,1.9,23.1,859.0,990.93,720.82
2018,6,11,10,15,872.0,120.0,1.95,23.4,886.0,996.92,723.44
2018,6,11,10,30,879.0,121.0,2.0,23.7,913.0,999.95,724.28
2018,6,11,10,45,884.5,121.5,2.0,24.05,933.5,997.99,721.32
2018,6,11,11,0,890.0,122.0,2.0,24.4,954.0,993.02,716.63
2018,6,11,11,15,893.5,122.5,2.1,24.6,967.5,983.14,710.53
2018,6,11,11,30,897.0,123.0,2.2,24.8,981.0,970.33,702.62
2018,6,11,11,45,899.5,122.5,2.3,25.0,987.5,952.8,691.69
2018,6,11,12,0,902.0,122.0,2.4,25.2,994.0,932.58,679.02
2018,6,11,12,15,904.0,120.5,2.55,25.3,993.5,908.4,664.39
2018,6,11,12,30,906.0,119.0,2.7,25.4,993.0,881.79,648.0
2018,6,11,12,45,909.5,116.0,2.8,25.5,986.5,852.7,629.43
2018,6,11,13,0,913.0,113.0,2.9,25.6,980.0,821.26,609.12
2018,6,11,13,15,910.0,112.5,3.05,25.6,964.5,784.87,585.75
2018,6,11,13,30,907.0,112.0,3.2,25.6,949.0,746.73,560.85
2018,6,11,13,45,902.0,111.5,3.3,25.6,926.5,705.65,532.01
2018,6,11,14,0,897.0,111.0,3.4,25.6,904.0,663.28,500.96
2018,6,11,14,15,891.0,109.5,3.5,25.45,875.5,618.38,467.57
2018,6,11,14,30,885.0,108.0,3.6,25.3,847.0,572.65,432.62
2018,6,11,14,45,876.5,106.0,3.7,25.2,812.0,524.64,394.89
2018,6,11,15,0,868.0,104.0,3.8,25.1,777.0,476.41,355.91
2018,6,11,15,15,834.5,111.5,3.8,25.1,730.5,425.86,314.09
2018,6,11,15,30,801.0,119.0,3.8,25.1,684.0,372.08,269.32
2018,6,11,15,45,808.5,108.0,3.85,24.7,647.0,323.85,227.77
2018,6,11,16,0,816.0,97.0,3.9,24.3,610.0,274.78,184.93
2018,6,11,16,15,797.0,94.0,3.9,23.9,563.0,226.16,143.65
2018,6,11,16,30,778.0,91.0,3.9,23.5,516.0,179.59,105.9
2018,6,11,16,45,752.0,87.5,3.85,23.15,466.0,134.16,73.28
2018,6,11,17,0,726.0,84.0,3.8,22.8,416.0,91.77,50.01
2018,6,11,17,15,692.0,80.0,3.75,22.15,366.0,50.63,38.24
2018,6,11,17,30,658.0,76.0,3.7,21.5,316.0,50.03,37.95
2018,6,11,17,45,610.5,71.0,3.7,20.9,267.0,48.56,36.82
2018,6,11,18,0,563.0,66.0,3.7,20.3,218.0,47.01,35.52
2018,6,11,18,15,493.5,58.5,3.55,19.6,172.0,43.21,32.12
2018,6,11,18,30,424.0,51.0,3.4,18.9,126.0,39.23,28.38
2018,6,11,18,45,322.0,42.0,3.3,18.15,88.5,33.63,22.92
2018,6,11,19,0,220.0,33.0,3.2,17.4,51.0,26.08,13.41
2018,6,11,19,15,126.0,20.0,3.1,17.0,29.0,19.06,0.0
2018,6,11,19,30,32.0,7.0,3.0,16.6,7.0,6.67,0.0
2018,6,11,19,45,16.0,3.5,2.9,16.25,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
