Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,0,98.0,447.0,2.8,23.5,538.0,536.28,400.62
2018,7,1,11,15,100.0,454.5,2.9,23.6,548.5,540.87,404.03
2018,7,1,11,30,102.0,462.0,3.0,23.7,559.0,544.87,406.7
2018,7,1,11,45,108.0,468.0,3.05,23.75,571.5,550.5,410.67
2018,7,1,12,0,114.0,474.0,3.1,23.8,584.0,559.81,417.23
2018,7,1,12,15,190.5,448.0,3.2,23.75,632.0,594.73,444.76
2018,7,1,12,30,267.0,422.0,3.3,23.7,680.0,627.05,469.96
2018,7,1,12,45,335.5,392.0,3.35,23.65,713.5,642.45,482.7
2018,7,1,13,0,404.0,362.0,3.4,23.6,747.0,653.28,492.08
2018,7,1,13,15,266.5,406.0,3.45,23.45,658.5,569.07,428.86
2018,7,1,13,30,129.0,450.0,3.5,23.3,570.0,495.79,373.18
2018,7,1,13,45,245.5,389.0,3.5,23.15,610.0,509.36,386.36
2018,7,1,14,0,362.0,328.0,3.5,23.0,650.0,514.09,391.94
2018,7,1,14,15,600.0,231.5,3.5,22.8,745.0,553.52,423.42
2018,7,1,14,30,838.0,135.0,3.5,22.6,840.0,580.17,443.08
2018,7,1,14,45,829.5,132.5,3.55,22.35,806.5,530.06,403.73
2018,7,1,15,0,821.0,130.0,3.6,22.1,773.0,482.97,365.86
2018,7,1,15,15,808.5,127.5,3.6,22.1,734.0,434.32,325.39
2018,7,1,15,30,796.0,125.0,3.6,22.1,695.0,386.32,284.55
2018,7,1,15,45,780.5,121.5,3.55,21.5,651.0,337.42,242.94
2018,7,1,16,0,765.0,118.0,3.5,20.9,607.0,289.85,201.91
2018,7,1,16,15,745.0,114.0,3.5,20.5,560.5,242.46,161.31
2018,7,1,16,30,725.0,110.0,3.5,20.1,514.0,191.5,119.25
2018,7,1,16,45,699.5,105.0,3.5,19.75,465.0,146.79,85.47
2018,7,1,17,0,674.0,100.0,3.5,19.4,416.0,105.05,59.66
2018,7,1,17,15,639.5,94.5,3.45,18.9,366.5,65.88,52.02
2018,7,1,17,30,605.0,89.0,3.4,18.4,317.0,59.09,46.36
2018,7,1,17,45,558.0,82.0,3.4,17.95,268.5,56.49,44.25
2018,7,1,18,0,511.0,75.0,3.4,17.5,220.0,53.71,41.87
2018,7,1,18,15,445.0,67.0,3.35,17.05,175.0,49.84,38.38
2018,7,1,18,30,379.0,59.0,3.3,16.6,130.0,44.47,33.37
2018,7,1,18,45,289.0,47.0,3.25,16.15,92.0,36.12,25.53
2018,7,1,19,0,199.0,35.0,3.2,15.7,54.0,27.44,16.28
2018,7,1,19,15,116.0,21.5,3.15,15.5,31.0,17.13,0.0
2018,7,1,19,30,33.0,8.0,3.1,15.3,8.0,7.63,0.0
2018,7,1,19,45,16.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.95,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.0,14.8,7.0,17.45,0.0
2018,7,2,5,15,91.0,21.0,2.0,15.15,29.0,73.49,11.39
2018,7,2,5,30,154.0,35.0,2.0,15.5,51.0,141.13,105.42
2018,7,2,5,45,220.0,50.5,2.0,15.8,87.0,200.39,160.11
2018,7,2,6,0,286.0,66.0,2.0,16.1,123.0,265.55,216.79
2018,7,2,6,15,342.0,80.0,1.95,16.45,166.5,328.1,269.86
2018,7,2,6,30,398.0,94.0,1.9,16.8,210.0,394.92,324.6
2018,7,2,6,45,365.0,109.0,1.85,17.2,231.0,404.82,331.63
2018,7,2,7,0,332.0,124.0,1.8,17.6,252.0,411.2,335.28
2018,7,2,7,15,330.5,145.0,1.8,17.95,287.5,431.51,350.08
2018,7,2,7,30,329.0,166.0,1.8,18.3,323.0,464.48,373.7
2018,7,2,7,45,405.0,166.5,1.75,18.7,381.0,551.52,438.65
2018,7,2,8,0,481.0,167.0,1.7,19.1,439.0,627.7,493.38
2018,7,2,8,15,436.0,193.5,1.7,19.5,456.0,628.89,490.15
2018,7,2,8,30,391.0,220.0,1.7,19.9,473.0,625.81,484.5
2018,7,2,8,45,460.0,221.5,1.7,20.35,539.0,697.63,534.97
2018,7,2,9,0,529.0,223.0,1.7,20.8,605.0,770.44,584.07
2018,7,2,9,15,554.0,225.5,1.75,21.1,645.0,802.15,604.09
2018,7,2,9,30,579.0,228.0,1.8,21.4,685.0,837.69,626.76
2018,7,2,9,45,515.5,270.0,1.85,21.7,690.0,816.98,609.03
2018,7,2,10,0,452.0,312.0,1.9,22.0,695.0,797.28,592.49
2018,7,2,10,15,499.5,304.5,2.0,22.2,740.5,832.92,617.45
2018,7,2,10,30,547.0,297.0,2.1,22.4,786.0,866.72,640.46
2018,7,2,10,45,400.0,350.0,2.15,22.65,712.0,768.62,569.24
2018,7,2,11,0,253.0,403.0,2.2,22.9,638.0,661.46,491.45
2018,7,2,11,15,172.0,431.0,2.35,23.0,592.0,595.21,443.51
2018,7,2,11,30,91.0,459.0,2.5,23.1,546.0,531.54,396.12
2018,7,2,11,45,111.0,467.0,2.6,23.15,573.5,558.26,416.01
2018,7,2,12,0,131.0,475.0,2.7,23.2,601.0,576.25,429.19
2018,7,2,12,15,149.5,477.0,2.8,23.15,621.0,585.68,436.55
2018,7,2,12,30,168.0,479.0,2.9,23.1,641.0,593.65,442.91
2018,7,2,12,45,189.0,474.0,3.05,23.0,655.0,595.82,445.54
2018,7,2,13,0,210.0,469.0,3.2,22.9,669.0,596.4,447.01
2018,7,2,13,15,229.5,457.5,3.25,22.7,673.0,588.46,442.27
2018,7,2,13,30,249.0,446.0,3.3,22.5,677.0,575.48,433.88
2018,7,2,13,45,354.5,388.5,3.4,22.3,708.5,583.32,442.32
2018,7,2,14,0,460.0,331.0,3.5,22.1,740.0,579.43,441.56
2018,7,2,14,15,550.5,282.0,3.55,21.8,756.5,568.45,434.56
2018,7,2,14,30,641.0,233.0,3.6,21.5,773.0,547.29,419.16
2018,7,2,14,45,634.0,226.5,3.65,21.2,742.0,505.59,386.76
2018,7,2,15,0,627.0,220.0,3.7,20.9,711.0,464.04,353.74
2018,7,2,15,15,611.5,214.5,3.7,20.9,673.0,420.1,317.73
2018,7,2,15,30,596.0,209.0,3.7,20.9,635.0,377.44,282.1
2018,7,2,15,45,586.0,198.5,3.7,20.25,596.0,333.8,245.79
2018,7,2,16,0,576.0,188.0,3.7,19.6,557.0,291.19,209.83
2018,7,2,16,15,563.5,177.0,3.65,19.25,515.0,249.49,174.54
2018,7,2,16,30,551.0,166.0,3.6,18.9,473.0,208.27,140.66
2018,7,2,16,45,534.0,154.0,3.6,18.55,429.0,167.36,109.57
2018,7,2,17,0,517.0,142.0,3.6,18.2,385.0,128.55,84.39
2018,7,2,17,15,488.5,130.5,3.6,17.8,339.0,92.1,75.05
2018,7,2,17,30,460.0,119.0,3.6,17.4,293.0,82.0,66.59
2018,7,2,17,45,427.0,106.0,3.6,17.0,249.0,74.82,60.52
2018,7,2,18,0,394.0,93.0,3.6,16.6,205.0,67.2,53.91
2018,7,2,18,15,340.0,79.5,3.55,16.25,162.5,58.73,46.32
2018,7,2,18,30,286.0,66.0,3.5,15.9,120.0,49.82,38.14
2018,7,2,18,45,220.5,50.5,3.45,15.55,85.0,38.86,27.94
2018,7,2,19,0,155.0,35.0,3.4,15.2,50.0,27.4,16.27
2018,7,2,19,15,89.5,21.0,3.35,15.0,28.5,17.42,0.0
2018,7,2,19,30,24.0,7.0,3.3,14.8,7.0,6.67,0.0
2018,7,2,19,45,12.0,3.5,3.25,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.3,13.55,4.5,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.3,13.8,9.0,20.67,0.0
2018,7,3,5,15,120.0,24.0,2.25,14.15,35.0,97.64,10.97
2018,7,3,5,30,206.0,40.0,2.2,14.5,61.0,173.54,130.4
2018,7,3,5,45,295.5,52.0,2.15,14.9,100.5,241.9,194.21
2018,7,3,6,0,385.0,64.0,2.1,15.3,140.0,318.97,261.04
2018,7,3,6,15,370.0,78.5,2.0,15.7,168.0,343.06,282.68
2018,7,3,6,30,355.0,93.0,1.9,16.1,196.0,365.19,301.22
2018,7,3,6,45,356.5,111.5,1.8,16.5,232.0,401.73,329.91
2018,7,3,7,0,358.0,130.0,1.7,16.9,268.0,437.32,356.53
2018,7,3,7,15,427.0,137.0,1.7,17.25,324.5,510.21,412.53
2018,7,3,7,30,496.0,144.0,1.7,17.6,381.0,586.89,469.31
2018,7,3,7,45,606.0,132.5,1.65,18.0,453.0,686.02,540.48
2018,7,3,8,0,716.0,121.0,1.6,18.4,525.0,783.98,606.23
2018,7,3,8,15,738.5,124.5,1.65,18.8,572.5,825.31,631.63
2018,7,3,8,30,761.0,128.0,1.7,19.2,620.0,860.75,653.24
2018,7,3,8,45,779.5,129.5,1.75,19.55,663.5,893.63,673.07
2018,7,3,9,0,798.0,131.0,1.8,19.9,707.0,924.6,691.49
2018,7,3,9,15,808.5,134.5,1.85,20.25,745.5,947.96,704.79
2018,7,3,9,30,819.0,138.0,1.9,20.6,784.0,968.79,716.49
2018,7,3,9,45,825.0,142.0,1.95,20.9,816.5,983.06,724.12
2018,7,3,10,0,831.0,146.0,2.0,21.2,849.0,994.48,730.04
2018,7,3,10,15,838.0,147.0,2.1,21.4,876.0,1000.76,733.63
2018,7,3,10,30,845.0,148.0,2.2,21.6,903.0,1004.12,735.47
2018,7,3,10,45,850.0,148.5,2.3,21.85,923.5,993.38,728.14
2018,7,3,11,0,855.0,149.0,2.4,22.1,944.0,988.68,724.93
2018,7,3,11,15,858.5,150.0,2.5,22.2,958.5,980.11,719.62
2018,7,3,11,30,862.0,151.0,2.6,22.3,973.0,968.69,712.52
2018,7,3,11,45,864.0,151.0,2.65,22.45,980.0,952.17,701.53
2018,7,3,12,0,866.0,151.0,2.7,22.6,987.0,933.03,688.9
2018,7,3,12,15,866.5,151.0,2.8,22.65,987.0,910.08,674.41
2018,7,3,12,30,867.0,151.0,2.9,22.7,987.0,884.82,658.31
2018,7,3,12,45,866.5,149.5,2.95,22.7,979.5,855.23,638.98
2018,7,3,13,0,866.0,148.0,3.0,22.7,972.0,823.62,618.18
2018,7,3,13,15,862.5,147.0,3.05,22.65,957.0,788.23,594.74
2018,7,3,13,30,859.0,146.0,3.1,22.6,942.0,751.23,569.83
2018,7,3,13,45,854.0,144.5,3.15,22.55,920.0,711.31,541.07
2018,7,3,14,0,849.0,143.0,3.2,22.5,898.0,670.17,510.82
2018,7,3,14,15,841.5,141.0,3.25,22.35,869.5,623.82,476.33
2018,7,3,14,30,834.0,139.0,3.3,22.2,841.0,578.31,441.52
2018,7,3,14,45,824.5,137.0,3.3,22.05,807.0,531.39,404.59
2018,7,3,15,0,815.0,135.0,3.3,21.9,773.0,484.45,366.67
2018,7,3,15,15,802.5,132.0,3.3,21.9,733.5,435.61,326.2
2018,7,3,15,30,790.0,129.0,3.3,21.9,694.0,387.44,285.36
2018,7,3,15,45,774.0,125.5,3.3,21.45,650.5,338.62,243.83
2018,7,3,16,0,758.0,122.0,3.3,21.0,607.0,291.21,202.96
2018,7,3,16,15,738.0,118.0,3.3,20.65,560.5,238.55,158.3
2018,7,3,16,30,718.0,114.0,3.3,20.3,514.0,193.21,120.77
2018,7,3,16,45,692.0,109.0,3.3,19.95,465.0,148.74,87.29
2018,7,3,17,0,666.0,104.0,3.3,19.6,416.0,107.28,61.79
2018,7,3,17,15,630.0,98.5,3.3,19.15,366.5,68.47,54.2
2018,7,3,17,30,594.0,93.0,3.3,18.7,317.0,62.22,49.04
2018,7,3,17,45,545.0,86.5,3.3,18.3,268.5,60.19,47.43
2018,7,3,18,0,496.0,80.0,3.3,17.9,220.0,58.04,45.6
2018,7,3,18,15,429.0,70.5,3.25,17.45,174.5,52.02,40.22
2018,7,3,18,30,362.0,61.0,3.2,17.0,129.0,46.02,34.66
2018,7,3,18,45,272.0,48.5,3.2,16.55,91.0,37.32,26.5
2018,7,3,19,0,182.0,36.0,3.2,16.1,53.0,28.26,16.84
2018,7,3,19,15,105.0,21.5,3.15,15.8,30.0,17.14,0.0
2018,7,3,19,30,28.0,7.0,3.1,15.5,7.0,6.67,0.0
2018,7,3,19,45,14.0,3.5,3.05,15.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.6,13.5,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.7,10.0,25.8,0.0
2018,7,4,5,15,147.5,24.0,2.8,14.0,37.0,108.98,4.98
2018,7,4,5,30,250.0,39.0,2.9,14.3,64.0,193.0,144.99
2018,7,4,5,45,346.5,48.0,2.95,14.65,104.0,263.43,212.14
2018,7,4,6,0,443.0,57.0,3.0,15.0,144.0,345.14,283.6
2018,7,4,6,15,462.5,67.5,3.0,15.3,181.0,389.08,322.35
2018,7,4,6,30,482.0,78.0,3.0,15.6,218.0,433.79,360.02
2018,7,4,6,45,339.5,105.5,2.95,15.95,213.5,382.23,316.81
2018,7,4,7,0,197.0,133.0,2.9,16.3,209.0,309.26,255.06
2018,7,4,7,15,119.0,156.0,2.9,16.6,204.0,269.31,220.33
2018,7,4,7,30,41.0,179.0,2.9,16.9,199.0,222.9,179.65
2018,7,4,7,45,31.5,190.0,2.9,17.2,206.0,225.86,181.02
2018,7,4,8,0,22.0,201.0,2.9,17.5,213.0,216.87,172.68
2018,7,4,8,15,25.0,219.5,2.9,17.85,234.5,237.95,188.81
2018,7,4,8,30,28.0,238.0,2.9,18.2,256.0,271.65,214.56
2018,7,4,8,45,78.5,278.0,2.95,18.5,333.5,361.6,285.29
2018,7,4,9,0,129.0,318.0,3.0,18.8,411.0,466.9,365.27
2018,7,4,9,15,181.0,340.5,3.05,19.1,479.0,540.51,419.9
2018,7,4,9,30,233.0,363.0,3.1,19.4,547.0,614.43,473.68
2018,7,4,9,45,316.0,351.0,3.1,19.65,611.5,694.5,531.91
2018,7,4,10,0,399.0,339.0,3.1,19.9,676.0,772.83,587.48
2018,7,4,10,15,601.0,252.5,3.15,20.1,779.5,882.31,668.12
2018,7,4,10,30,803.0,166.0,3.2,20.3,883.0,981.31,734.57
2018,7,4,10,45,855.0,142.5,3.25,20.5,922.0,992.2,740.06
2018,7,4,11,0,907.0,119.0,3.3,20.7,961.0,1009.51,750.7
2018,7,4,11,15,911.0,119.0,3.35,20.85,976.0,1000.34,743.9
2018,7,4,11,30,915.0,119.0,3.4,21.0,991.0,988.19,735.44
2018,7,4,11,45,919.5,117.5,3.4,21.1,999.0,972.11,724.24
2018,7,4,12,0,924.0,116.0,3.4,21.2,1007.0,953.19,711.24
2018,7,4,12,15,925.5,114.5,3.4,21.2,1007.0,928.86,694.93
2018,7,4,12,30,927.0,113.0,3.4,21.2,1007.0,901.99,676.95
2018,7,4,12,45,906.5,122.5,3.4,21.25,991.0,864.43,651.48
2018,7,4,13,0,886.0,132.0,3.4,21.3,975.0,825.61,625.07
2018,7,4,13,15,907.0,118.5,3.35,21.3,970.0,797.39,605.78
2018,7,4,13,30,928.0,105.0,3.3,21.3,965.0,765.78,583.98
2018,7,4,13,45,926.0,103.5,3.25,21.3,944.5,725.53,555.52
2018,7,4,14,0,924.0,102.0,3.2,21.3,924.0,683.67,524.02
2018,7,4,14,15,918.5,101.0,3.2,21.25,896.0,638.69,489.83
2018,7,4,14,30,913.0,100.0,3.2,21.2,868.0,592.73,454.06
2018,7,4,14,45,905.5,98.0,3.15,21.1,833.5,544.14,415.36
2018,7,4,15,0,898.0,96.0,3.1,21.0,799.0,495.14,375.34
2018,7,4,15,15,887.5,94.5,3.1,21.0,759.5,445.11,333.46
2018,7,4,15,30,877.0,93.0,3.1,21.0,720.0,395.36,290.79
2018,7,4,15,45,865.0,90.0,3.1,20.65,676.5,344.42,246.77
2018,7,4,16,0,853.0,87.0,3.1,20.3,633.0,294.32,202.88
2018,7,4,16,15,836.5,84.5,3.15,20.05,586.0,244.67,159.72
2018,7,4,16,30,820.0,82.0,3.2,19.8,539.0,189.53,113.71
2018,7,4,16,45,797.0,79.0,3.2,19.5,489.0,142.17,77.73
2018,7,4,17,0,774.0,76.0,3.2,19.2,439.0,97.5,50.47
2018,7,4,17,15,742.5,72.5,3.2,18.8,388.0,55.19,42.74
2018,7,4,17,30,711.0,69.0,3.2,18.4,337.0,49.03,37.56
2018,7,4,17,45,667.5,65.0,3.2,18.0,287.0,43.49,32.81
2018,7,4,18,0,624.0,61.0,3.2,17.6,237.0,42.46,31.95
2018,7,4,18,15,561.0,55.0,3.1,17.1,189.5,39.71,29.46
2018,7,4,18,30,498.0,49.0,3.0,16.6,142.0,36.86,26.72
2018,7,4,18,45,402.0,41.0,2.95,16.15,102.0,32.06,22.02
2018,7,4,19,0,306.0,33.0,2.9,15.7,62.0,27.1,15.92
2018,7,4,19,15,183.5,20.5,2.8,15.45,35.5,17.2,0.0
2018,7,4,19,30,61.0,8.0,2.7,15.2,9.0,7.63,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.9,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.4,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.7,11.0,39.68,0.0
2018,7,5,5,15,218.0,21.0,1.9,13.2,39.5,134.13,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.7,68.0,234.3,175.61
2018,7,5,5,45,302.5,35.0,2.1,14.15,77.0,225.41,181.2
2018,7,5,6,0,248.0,38.0,2.2,14.6,86.0,203.53,167.41
2018,7,5,6,15,124.0,53.0,2.2,15.05,77.0,145.34,119.38
2018,7,5,6,30,0.0,68.0,2.2,15.5,68.0,64.39,49.11
2018,7,5,6,45,4.0,91.0,2.2,15.9,92.5,90.68,71.36
2018,7,5,7,0,8.0,114.0,2.2,16.3,117.0,117.18,93.3
2018,7,5,7,15,36.0,150.5,2.1,16.75,167.0,187.0,151.09
2018,7,5,7,30,64.0,187.0,2.0,17.2,217.0,251.16,202.63
2018,7,5,7,45,126.0,209.5,1.95,17.65,277.5,341.0,274.05
2018,7,5,8,0,188.0,232.0,1.9,18.1,338.0,421.44,335.9
2018,7,5,8,15,450.0,183.5,1.8,18.55,466.0,629.14,495.15
2018,7,5,8,30,712.0,135.0,1.7,19.0,594.0,828.16,633.64
2018,7,5,8,45,805.5,107.5,1.65,19.45,660.5,891.94,671.49
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,953.25,708.01
2018,7,5,9,15,909.5,80.5,1.55,20.35,766.0,975.29,718.18
2018,7,5,9,30,920.0,81.0,1.5,20.8,805.0,994.68,727.02
2018,7,5,9,45,928.5,81.5,1.45,21.25,839.0,1009.29,732.78
2018,7,5,10,0,937.0,82.0,1.4,21.7,873.0,1020.92,736.74
2018,7,5,10,15,942.5,82.5,1.45,22.1,901.0,1026.52,738.79
2018,7,5,10,30,948.0,83.0,1.5,22.5,929.0,1028.96,739.05
2018,7,5,10,45,952.0,84.0,1.5,22.95,950.5,1027.26,735.93
2018,7,5,11,0,956.0,85.0,1.5,23.4,972.0,1022.34,730.99
2018,7,5,11,15,958.5,85.5,1.55,23.7,986.5,1012.26,724.17
2018,7,5,11,30,961.0,86.0,1.6,24.0,1001.0,999.06,715.53
2018,7,5,11,45,962.5,85.5,1.7,24.3,1008.0,980.87,704.51
2018,7,5,12,0,964.0,85.0,1.8,24.6,1015.0,959.78,691.62
2018,7,5,12,15,960.0,88.0,1.9,24.75,1013.5,934.35,676.27
2018,7,5,12,30,956.0,91.0,2.0,24.9,1012.0,906.41,659.18
2018,7,5,12,45,947.0,95.5,2.1,25.1,1002.0,873.37,638.44
2018,7,5,13,0,938.0,100.0,2.2,25.3,992.0,838.4,616.23
2018,7,5,13,15,936.0,99.0,2.25,25.3,977.5,802.12,592.97
2018,7,5,13,30,934.0,98.0,2.3,25.3,963.0,763.91,568.16
2018,7,5,13,45,930.0,96.5,2.4,25.3,940.5,722.12,540.63
2018,7,5,14,0,926.0,95.0,2.5,25.3,918.0,678.86,509.76
2018,7,5,14,15,920.5,93.5,2.55,25.25,890.0,633.42,476.32
2018,7,5,14,30,915.0,92.0,2.6,25.2,862.0,586.99,441.25
2018,7,5,14,45,909.0,90.0,2.6,25.15,828.5,539.11,403.93
2018,7,5,15,0,903.0,88.0,2.6,25.1,795.0,490.67,365.15
2018,7,5,15,15,893.0,86.0,2.6,25.1,755.5,440.25,323.77
2018,7,5,15,30,883.0,84.0,2.6,25.1,716.0,390.06,281.53
2018,7,5,15,45,871.5,81.5,2.6,24.85,672.5,339.43,238.4
2018,7,5,16,0,860.0,79.0,2.6,24.6,629.0,289.58,195.34
2018,7,5,16,15,844.0,76.5,2.6,24.35,582.0,239.75,152.71
2018,7,5,16,30,828.0,74.0,2.6,24.1,535.0,191.5,112.88
2018,7,5,16,45,806.0,71.5,2.55,23.85,485.5,144.34,77.71
2018,7,5,17,0,784.0,69.0,2.5,23.6,436.0,92.39,45.17
2018,7,5,17,15,754.0,65.5,2.5,23.1,385.5,49.57,37.15
2018,7,5,17,30,724.0,62.0,2.5,22.6,335.0,43.49,32.11
2018,7,5,17,45,582.0,63.5,2.45,22.15,262.0,42.11,31.04
2018,7,5,18,0,440.0,65.0,2.4,21.7,189.0,45.22,33.79
2018,7,5,18,15,220.0,52.0,2.35,21.0,114.0,37.65,27.18
2018,7,5,18,30,0.0,39.0,2.3,20.3,39.0,36.23,25.74
2018,7,5,18,45,0.0,28.5,2.3,19.6,28.5,26.46,16.91
2018,7,5,19,0,0.0,18.0,2.3,18.9,18.0,16.69,7.46
2018,7,5,19,15,0.0,10.5,2.4,18.6,10.5,9.73,0.0
2018,7,5,19,30,0.0,3.0,2.5,18.3,3.0,2.86,0.0
2018,7,5,19,45,0.0,1.5,2.6,17.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.1,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,16.6,3.0,2.86,0.0
2018,7,6,5,15,0.0,10.5,2.1,16.75,10.5,9.73,0.0
2018,7,6,5,30,0.0,18.0,2.1,16.9,18.0,16.69,7.27
2018,7,6,5,45,0.0,28.0,2.15,17.1,28.0,25.99,15.82
2018,7,6,6,0,0.0,38.0,2.2,17.3,38.0,35.29,23.98
2018,7,6,6,15,51.0,67.5,2.2,17.5,82.0,101.95,81.11
2018,7,6,6,30,102.0,97.0,2.2,17.7,126.0,181.15,147.96
2018,7,6,6,45,103.5,115.0,2.25,17.95,149.5,205.59,167.88
2018,7,6,7,0,105.0,133.0,2.3,18.2,173.0,229.72,187.16
2018,7,6,7,15,59.0,117.5,2.3,18.5,140.5,165.85,133.66
2018,7,6,7,30,13.0,102.0,2.3,18.8,108.0,106.78,83.48
2018,7,6,7,45,32.0,147.5,2.3,19.05,165.0,177.6,141.37
2018,7,6,8,0,51.0,193.0,2.3,19.3,222.0,244.34,194.32
2018,7,6,8,15,47.5,203.5,2.25,19.7,232.0,252.07,199.13
2018,7,6,8,30,44.0,214.0,2.2,20.1,242.0,259.56,203.89
2018,7,6,8,45,31.0,217.0,2.15,20.45,237.5,249.75,194.87
2018,7,6,9,0,18.0,220.0,2.1,20.8,233.0,229.21,177.66
2018,7,6,9,15,11.0,194.0,2.15,21.3,202.0,195.83,150.85
2018,7,6,9,30,4.0,168.0,2.2,21.8,171.0,163.11,124.56
2018,7,6,9,45,5.0,174.5,2.25,22.25,178.5,170.23,129.79
2018,7,6,10,0,6.0,181.0,2.3,22.7,186.0,177.33,134.9
2018,7,6,10,15,35.5,196.0,2.35,23.2,227.5,227.54,174.4
2018,7,6,10,30,65.0,211.0,2.4,23.7,269.0,279.63,214.46
2018,7,6,10,45,154.0,310.5,2.45,24.15,452.0,466.62,354.35
2018,7,6,11,0,243.0,410.0,2.5,24.6,635.0,658.94,489.73
2018,7,6,11,15,364.5,372.5,2.6,24.9,716.5,729.85,540.49
2018,7,6,11,30,486.0,335.0,2.7,25.2,798.0,804.47,593.34
2018,7,6,11,45,560.0,306.0,2.75,25.45,843.0,830.5,611.62
2018,7,6,12,0,634.0,277.0,2.8,25.7,888.0,852.1,627.13
2018,7,6,12,15,733.5,214.0,2.95,25.8,921.0,860.08,634.66
2018,7,6,12,30,833.0,151.0,3.1,25.9,954.0,855.67,632.36
2018,7,6,12,45,816.0,159.5,3.2,26.0,941.0,825.99,612.81
2018,7,6,13,0,799.0,168.0,3.3,26.1,928.0,790.82,589.54
2018,7,6,13,15,797.0,166.0,3.4,26.1,914.0,756.8,567.1
2018,7,6,13,30,795.0,164.0,3.5,26.1,900.0,721.26,542.36
2018,7,6,13,45,832.5,138.0,3.6,26.05,892.5,691.1,521.57
2018,7,6,14,0,870.0,112.0,3.7,26.0,885.0,657.49,497.56
2018,7,6,14,15,872.0,106.5,3.8,25.85,860.5,615.41,466.28
2018,7,6,14,30,874.0,101.0,3.9,25.7,836.0,571.82,433.02
2018,7,6,14,45,875.0,94.0,3.95,25.55,804.5,525.1,396.37
2018,7,6,15,0,876.0,87.0,4.0,25.4,773.0,477.28,357.79
2018,7,6,15,15,788.0,119.5,4.0,25.4,712.5,418.94,310.6
2018,7,6,15,30,700.0,152.0,4.0,25.4,652.0,368.37,269.29
2018,7,6,15,45,617.0,171.0,4.1,24.9,591.5,320.6,231.0
2018,7,6,16,0,534.0,190.0,4.2,24.4,531.0,282.23,200.58
2018,7,6,16,15,623.0,146.0,4.15,24.05,514.5,235.59,158.42
2018,7,6,16,30,712.0,102.0,4.1,23.7,498.0,187.65,115.17
2018,7,6,16,45,730.0,86.5,4.05,23.4,459.5,140.09,77.76
2018,7,6,17,0,748.0,71.0,4.0,23.1,421.0,91.39,45.76
2018,7,6,17,15,704.5,70.5,3.9,22.7,370.0,52.49,39.72
2018,7,6,17,30,661.0,70.0,3.8,22.3,319.0,45.05,33.5
2018,7,6,17,45,606.0,66.5,3.7,21.9,268.5,44.47,33.11
2018,7,6,18,0,551.0,63.0,3.6,21.5,218.0,43.91,32.67
2018,7,6,18,15,517.0,54.5,3.5,21.1,177.0,39.24,28.53
2018,7,6,18,30,483.0,46.0,3.4,20.7,136.0,34.25,23.96
2018,7,6,18,45,391.5,38.0,3.3,20.3,97.0,29.32,19.26
2018,7,6,19,0,300.0,30.0,3.2,19.9,58.0,24.19,13.2
2018,7,6,19,15,181.0,19.5,3.15,19.7,33.5,16.25,0.0
2018,7,6,19,30,62.0,9.0,3.1,19.5,9.0,8.58,0.0
2018,7,6,19,45,31.0,4.5,3.05,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,2.9,15.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,3.0,15.3,10.0,40.06,0.0
2018,7,7,5,15,226.0,19.5,3.05,15.65,38.0,134.57,0.0
2018,7,7,5,30,369.0,30.0,3.1,16.0,66.0,237.09,174.43
2018,7,7,5,45,461.0,37.0,3.15,16.35,107.5,309.62,247.14
2018,7,7,6,0,553.0,44.0,3.2,16.7,149.0,390.26,318.04
2018,7,7,6,15,611.5,48.5,3.2,17.25,196.5,451.12,370.62
2018,7,7,6,30,670.0,53.0,3.2,17.8,244.0,520.28,427.34
2018,7,7,6,45,710.5,57.0,3.2,18.35,295.0,579.82,473.48
2018,7,7,7,0,751.0,61.0,3.2,18.9,346.0,641.01,518.09
2018,7,7,7,15,779.5,63.5,3.25,19.4,396.5,692.37,554.08
2018,7,7,7,30,808.0,66.0,3.3,19.9,447.0,737.13,584.25
2018,7,7,7,45,829.0,68.5,3.35,20.45,497.0,781.99,613.69
2018,7,7,8,0,850.0,71.0,3.4,21.0,547.0,825.94,641.84
2018,7,7,8,15,865.5,73.0,3.45,21.4,594.0,863.18,665.16
2018,7,7,8,30,881.0,75.0,3.5,21.8,641.0,898.68,687.0
2018,7,7,8,45,893.0,76.0,3.55,22.25,684.0,927.74,704.07
2018,7,7,9,0,905.0,77.0,3.6,22.7,727.0,954.5,719.51
2018,7,7,9,15,913.5,79.0,3.65,23.0,766.0,976.56,732.14
2018,7,7,9,30,922.0,81.0,3.7,23.3,805.0,995.84,742.96
2018,7,7,9,45,929.5,82.0,3.75,23.6,839.0,1010.11,750.49
2018,7,7,10,0,937.0,83.0,3.8,23.9,873.0,1021.38,756.15
2018,7,7,10,15,923.5,94.5,3.8,24.1,894.5,1020.15,753.63
2018,7,7,10,30,910.0,106.0,3.8,24.3,916.0,1015.36,748.99
2018,7,7,10,45,913.5,106.5,3.85,24.5,936.5,1012.51,746.14
2018,7,7,11,0,917.0,107.0,3.9,24.7,957.0,1006.59,741.36
2018,7,7,11,15,938.5,96.0,3.95,24.8,977.5,1003.34,738.78
2018,7,7,11,30,960.0,85.0,4.0,24.9,998.0,996.78,734.1
2018,7,7,11,45,961.0,84.0,4.0,25.0,1004.0,977.71,720.93
2018,7,7,12,0,962.0,83.0,4.0,25.1,1010.0,955.76,705.99
2018,7,7,12,15,937.5,99.0,4.05,25.1,1002.0,924.69,685.52
2018,7,7,12,30,913.0,115.0,4.1,25.1,994.0,891.62,663.67
2018,7,7,12,45,726.5,222.5,4.15,25.15,918.5,811.19,608.65
2018,7,7,13,0,540.0,330.0,4.2,25.2,843.0,733.13,549.42
2018,7,7,13,15,481.0,357.5,4.3,25.15,809.0,688.02,516.69
2018,7,7,13,30,422.0,385.0,4.4,25.1,775.0,645.34,485.19
2018,7,7,13,45,494.5,345.0,4.5,25.1,792.0,638.73,482.01
2018,7,7,14,0,567.0,305.0,4.6,25.1,809.0,626.17,473.85
2018,7,7,14,15,439.0,335.5,4.65,24.9,718.0,545.94,413.71
2018,7,7,14,30,311.0,366.0,4.7,24.7,627.0,480.68,364.3
2018,7,7,14,45,399.0,318.5,4.8,24.55,639.5,462.9,351.42
2018,7,7,15,0,487.0,271.0,4.9,24.4,652.0,442.29,334.89
2018,7,7,15,15,648.0,192.5,4.9,24.4,672.0,416.53,312.14
2018,7,7,15,30,809.0,114.0,4.9,24.4,692.0,381.23,279.35
2018,7,7,15,45,827.5,98.0,5.0,23.85,657.0,338.37,241.46
2018,7,7,16,0,846.0,82.0,5.1,23.3,622.0,287.69,196.67
2018,7,7,16,15,821.0,80.5,5.1,22.95,572.0,237.37,153.4
2018,7,7,16,30,796.0,79.0,5.1,22.6,522.0,182.36,108.09
2018,7,7,16,45,786.5,74.0,5.1,22.25,477.0,136.05,72.65
2018,7,7,17,0,777.0,69.0,5.1,21.9,432.0,91.1,45.03
2018,7,7,17,15,739.0,67.0,5.05,21.4,380.0,49.65,37.49
2018,7,7,17,30,701.0,65.0,5.0,20.9,328.0,45.82,34.37
2018,7,7,17,45,661.5,60.0,4.9,20.45,279.0,43.68,32.62
2018,7,7,18,0,622.0,55.0,4.8,20.0,230.0,41.41,30.69
2018,7,7,18,15,573.5,49.0,4.65,19.5,185.5,34.85,24.89
2018,7,7,18,30,525.0,43.0,4.5,19.0,141.0,31.76,21.98
2018,7,7,18,45,433.0,36.0,4.4,18.55,101.0,27.59,17.93
2018,7,7,19,0,341.0,29.0,4.3,18.1,61.0,23.29,12.55
2018,7,7,19,15,207.0,19.0,4.25,17.8,35.0,15.79,0.0
2018,7,7,19,30,73.0,9.0,4.2,17.5,9.0,8.58,0.0
2018,7,7,19,45,36.5,4.5,4.15,17.2,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.3,13.85,5.0,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,14.0,10.0,38.07,0.0
2018,7,8,5,15,215.0,19.5,3.45,14.4,37.0,129.02,0.0
2018,7,8,5,30,352.0,30.0,3.5,14.8,64.0,228.64,167.75
2018,7,8,5,45,443.0,37.0,3.55,15.15,104.5,299.81,240.42
2018,7,8,6,0,534.0,44.0,3.6,15.5,145.0,378.98,310.7
2018,7,8,6,15,591.5,49.5,3.6,16.05,192.0,443.33,366.42
2018,7,8,6,30,649.0,55.0,3.6,16.6,239.0,508.4,420.53
2018,7,8,6,45,688.5,58.5,3.65,17.1,288.5,565.82,466.08
2018,7,8,7,0,728.0,62.0,3.7,17.6,338.0,624.81,509.95
2018,7,8,7,15,756.5,65.5,3.7,18.1,388.0,676.64,546.78
2018,7,8,7,30,785.0,69.0,3.7,18.6,438.0,728.62,582.65
2018,7,8,7,45,805.0,72.0,3.7,19.15,487.0,765.76,606.6
2018,7,8,8,0,825.0,75.0,3.7,19.7,536.0,808.73,634.35
2018,7,8,8,15,841.0,77.5,3.7,20.15,582.5,846.33,657.93
2018,7,8,8,30,857.0,80.0,3.7,20.6,629.0,882.26,680.02
2018,7,8,8,45,869.0,82.0,3.75,21.05,672.0,911.97,697.79
2018,7,8,9,0,881.0,84.0,3.8,21.5,715.0,939.42,713.92
2018,7,8,9,15,890.0,86.0,3.8,21.85,754.0,961.53,726.31
2018,7,8,9,30,899.0,88.0,3.8,22.2,793.0,980.95,736.9
2018,7,8,9,45,904.0,91.5,3.85,22.6,826.5,995.28,744.29
2018,7,8,10,0,909.0,95.0,3.9,23.0,860.0,1006.57,749.75
2018,7,8,10,15,915.5,95.5,3.9,23.25,888.0,1013.0,752.2
2018,7,8,10,30,922.0,96.0,3.9,23.5,916.0,1016.36,752.75
2018,7,8,10,45,927.5,95.5,3.95,23.8,937.5,1014.56,750.22
2018,7,8,11,0,933.0,95.0,4.0,24.1,959.0,1009.64,745.78
2018,7,8,11,15,937.0,95.5,4.0,24.2,974.5,1001.17,739.39
2018,7,8,11,30,941.0,96.0,4.0,24.3,990.0,989.59,731.08
2018,7,8,11,45,944.0,95.0,4.05,24.4,998.0,972.56,719.55
2018,7,8,12,0,947.0,94.0,4.1,24.5,1006.0,952.63,706.16
2018,7,8,12,15,946.0,95.0,4.15,24.55,1006.0,928.24,689.96
2018,7,8,12,30,945.0,96.0,4.2,24.6,1006.0,901.29,672.03
2018,7,8,12,45,941.5,97.0,4.25,24.6,997.5,869.84,651.11
2018,7,8,13,0,938.0,98.0,4.3,24.6,989.0,836.22,628.61
2018,7,8,13,15,935.5,97.0,4.35,24.6,974.0,799.57,603.86
2018,7,8,13,30,933.0,96.0,4.4,24.6,959.0,761.01,577.6
2018,7,8,13,45,929.5,95.0,4.45,24.55,937.5,720.02,549.26
2018,7,8,14,0,926.0,94.0,4.5,24.5,916.0,677.51,517.66
2018,7,8,14,15,920.0,93.0,4.55,24.4,888.0,632.15,483.31
2018,7,8,14,30,914.0,92.0,4.6,24.3,860.0,585.85,447.35
2018,7,8,14,45,906.5,90.5,4.6,24.15,826.0,537.6,408.92
2018,7,8,15,0,899.0,89.0,4.6,24.0,792.0,488.94,369.14
2018,7,8,15,15,889.0,87.0,4.6,24.0,752.5,438.63,326.89
2018,7,8,15,30,879.0,85.0,4.6,24.0,713.0,388.55,283.85
2018,7,8,15,45,866.0,83.0,4.65,23.55,669.5,337.96,240.21
2018,7,8,16,0,853.0,81.0,4.7,23.1,626.0,288.29,196.8
2018,7,8,16,15,837.0,78.5,4.75,22.75,579.0,238.7,153.8
2018,7,8,16,30,821.0,76.0,4.8,22.4,532.0,190.69,113.71
2018,7,8,16,45,800.0,73.0,4.8,22.05,483.0,136.23,72.32
2018,7,8,17,0,779.0,70.0,4.8,21.7,434.0,91.44,45.46
2018,7,8,17,15,749.5,67.0,4.75,21.2,384.0,49.19,37.12
2018,7,8,17,30,720.0,64.0,4.7,20.7,334.0,45.11,33.78
2018,7,8,17,45,680.0,59.5,4.7,20.2,284.5,43.34,32.37
2018,7,8,18,0,640.0,55.0,4.7,19.7,235.0,41.49,30.8
2018,7,8,18,15,580.0,50.0,4.6,19.15,188.0,35.71,25.68
2018,7,8,18,30,520.0,45.0,4.5,18.6,141.0,33.5,23.53
2018,7,8,18,45,427.5,37.5,4.4,18.05,101.0,28.98,19.14
2018,7,8,19,0,335.0,30.0,4.3,17.5,61.0,24.31,13.3
2018,7,8,19,15,203.0,19.5,4.25,17.15,35.0,16.34,0.0
2018,7,8,19,30,71.0,9.0,4.2,16.8,9.0,8.58,0.0
2018,7,8,19,45,35.5,4.5,4.2,16.45,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.4,13.8,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.5,14.0,9.0,35.9,0.0
2018,7,9,5,15,209.0,19.0,3.5,14.4,35.5,125.18,0.0
2018,7,9,5,30,343.0,30.0,3.5,14.8,62.0,223.96,162.84
2018,7,9,5,45,435.5,37.0,3.55,15.2,102.5,295.44,236.58
2018,7,9,6,0,528.0,44.0,3.6,15.6,143.0,375.04,307.22
2018,7,9,6,15,587.5,49.0,3.6,16.1,190.0,439.62,363.28
2018,7,9,6,30,647.0,54.0,3.6,16.6,237.0,505.19,417.98
2018,7,9,6,45,687.5,58.0,3.55,17.15,286.5,563.82,464.21
2018,7,9,7,0,728.0,62.0,3.5,17.7,336.0,624.13,508.69
2018,7,9,7,15,756.5,65.5,3.45,18.35,386.5,675.97,544.94
2018,7,9,7,30,785.0,69.0,3.4,19.0,437.0,727.95,580.14
2018,7,9,7,45,805.5,71.5,3.4,19.6,485.5,764.92,603.69
2018,7,9,8,0,826.0,74.0,3.4,20.2,534.0,807.74,631.03
2018,7,9,8,15,842.0,76.0,3.3,20.85,580.5,844.8,653.01
2018,7,9,8,30,858.0,78.0,3.2,21.5,627.0,880.21,673.38
2018,7,9,8,45,870.5,80.0,3.1,22.1,670.5,910.47,689.93
2018,7,9,9,0,883.0,82.0,3.0,22.7,714.0,938.48,704.71
2018,7,9,9,15,891.5,84.0,2.95,23.25,752.5,960.21,715.6
2018,7,9,9,30,900.0,86.0,2.9,23.8,791.0,979.23,724.68
2018,7,9,9,45,905.0,88.5,2.9,24.4,823.5,992.52,730.28
2018,7,9,10,0,910.0,91.0,2.9,25.0,856.0,1002.81,734.02
2018,7,9,10,15,915.5,91.5,2.9,25.4,883.5,1008.34,735.36
2018,7,9,10,30,921.0,92.0,2.9,25.8,911.0,1010.8,734.87
2018,7,9,10,45,925.0,93.0,2.95,26.25,932.5,1009.2,732.2
2018,7,9,11,0,929.0,94.0,3.0,26.7,954.0,1004.45,727.65
2018,7,9,11,15,931.5,95.0,3.1,26.9,968.5,995.13,721.41
2018,7,9,11,30,934.0,96.0,3.2,27.1,983.0,982.74,713.27
2018,7,9,11,45,935.5,96.0,3.3,27.35,990.5,965.43,701.85
2018,7,9,12,0,937.0,96.0,3.4,27.6,998.0,945.27,688.62
2018,7,9,12,15,937.5,96.5,3.5,27.65,998.5,921.96,673.85
2018,7,9,12,30,938.0,97.0,3.6,27.7,999.0,896.03,657.3
2018,7,9,12,45,935.5,97.5,3.75,27.7,991.5,865.14,637.72
2018,7,9,13,0,933.0,98.0,3.9,27.7,984.0,832.05,616.48
2018,7,9,13,15,930.5,97.5,4.05,27.65,969.5,796.01,593.1
2018,7,9,13,30,928.0,97.0,4.2,27.6,955.0,758.06,568.13
2018,7,9,13,45,924.0,96.0,4.3,27.5,933.5,716.9,540.25
2018,7,9,14,0,920.0,95.0,4.4,27.4,912.0,674.26,509.1
2018,7,9,14,15,914.5,94.0,4.5,27.25,884.0,629.44,475.69
2018,7,9,14,30,909.0,93.0,4.6,27.1,856.0,583.62,440.76
2018,7,9,14,45,902.0,91.5,4.7,26.95,822.5,535.83,403.33
2018,7,9,15,0,895.0,90.0,4.8,26.8,789.0,487.58,364.44
2018,7,9,15,15,885.0,87.5,4.8,26.8,749.5,437.01,322.39
2018,7,9,15,30,875.0,85.0,4.8,26.8,710.0,386.68,279.58
2018,7,9,15,45,863.5,82.5,4.9,26.35,667.0,336.33,236.54
2018,7,9,16,0,852.0,80.0,5.0,25.9,624.0,286.75,193.59
2018,7,9,16,15,837.0,77.5,5.05,25.5,577.5,237.4,151.17
2018,7,9,16,30,822.0,75.0,5.1,25.1,531.0,189.52,111.57
2018,7,9,16,45,802.0,71.5,5.1,24.7,482.0,141.99,76.17
2018,7,9,17,0,782.0,68.0,5.1,24.3,433.0,89.48,43.49
2018,7,9,17,15,752.5,64.5,5.05,23.75,382.5,46.69,34.57
2018,7,9,17,30,723.0,61.0,5.0,23.2,332.0,42.78,31.4
2018,7,9,17,45,683.0,57.0,4.9,22.65,282.5,41.31,30.26
2018,7,9,18,0,643.0,53.0,4.8,22.1,233.0,39.79,29.0
2018,7,9,18,15,583.0,47.5,4.65,21.55,186.0,36.86,26.39
2018,7,9,18,30,523.0,42.0,4.5,21.0,139.0,30.96,21.08
2018,7,9,18,45,431.0,35.5,4.35,20.4,99.5,27.21,17.42
2018,7,9,19,0,339.0,29.0,4.2,19.8,60.0,23.38,12.33
2018,7,9,19,15,206.0,19.0,4.1,19.5,34.5,15.88,0.0
2018,7,9,19,30,73.0,9.0,4.0,19.2,9.0,8.58,0.0
2018,7,9,19,45,36.5,4.5,3.95,18.9,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,2.75,14.4,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,2.9,14.6,9.0,40.89,0.0
2018,7,10,5,15,232.5,18.5,3.0,14.95,36.0,133.77,0.0
2018,7,10,5,30,379.0,28.0,3.1,15.3,63.0,238.34,171.19
2018,7,10,5,45,470.0,35.0,3.25,15.7,104.5,310.2,247.32
2018,7,10,6,0,561.0,42.0,3.4,16.1,146.0,385.89,315.07
2018,7,10,6,15,619.5,47.0,3.35,16.65,194.0,452.11,372.2
2018,7,10,6,30,678.0,52.0,3.3,17.2,242.0,522.1,429.8
2018,7,10,6,45,717.5,55.0,3.3,17.8,292.0,579.96,474.89
2018,7,10,7,0,757.0,58.0,3.3,18.4,342.0,639.38,518.28
2018,7,10,7,15,785.0,61.0,3.25,19.15,393.0,691.25,553.93
2018,7,10,7,30,813.0,64.0,3.2,19.9,444.0,736.53,583.54
2018,7,10,7,45,833.5,66.5,3.2,20.65,494.0,781.23,612.11
2018,7,10,8,0,854.0,69.0,3.2,21.4,544.0,824.99,639.28
2018,7,10,8,15,870.0,71.0,3.15,21.9,591.5,862.9,662.09
2018,7,10,8,30,886.0,73.0,3.1,22.4,639.0,899.08,683.33
2018,7,10,8,45,897.5,75.5,3.1,22.95,683.0,929.7,700.66
2018,7,10,9,0,909.0,78.0,3.1,23.5,727.0,957.93,716.24
2018,7,10,9,15,916.0,80.0,3.1,23.95,765.5,978.69,727.02
2018,7,10,9,30,923.0,82.0,3.1,24.4,804.0,996.62,735.98
2018,7,10,9,45,926.0,86.0,3.15,24.85,837.5,1009.92,742.37
2018,7,10,10,0,929.0,90.0,3.2,25.3,871.0,1020.06,746.81
2018,7,10,10,15,934.5,91.5,3.3,25.6,899.5,1026.74,749.97
2018,7,10,10,30,940.0,93.0,3.4,25.9,928.0,1030.26,751.19
2018,7,10,10,45,944.5,93.5,3.5,26.15,949.5,1028.52,749.29
2018,7,10,11,0,949.0,94.0,3.6,26.4,971.0,1023.59,745.46
2018,7,10,11,15,951.5,94.5,3.7,26.5,985.5,1013.54,738.84
2018,7,10,11,30,954.0,95.0,3.8,26.6,1000.0,1000.38,730.29
2018,7,10,11,45,955.5,95.0,3.95,26.65,1007.5,982.74,719.31
2018,7,10,12,0,957.0,95.0,4.1,26.7,1015.0,962.18,706.41
2018,7,10,12,15,956.5,95.5,4.25,26.65,1015.0,937.51,690.99
2018,7,10,12,30,956.0,96.0,4.4,26.6,1015.0,910.23,673.73
2018,7,10,12,45,953.0,96.5,4.5,26.5,1006.5,878.4,653.17
2018,7,10,13,0,950.0,97.0,4.6,26.4,998.0,844.35,631.12
2018,7,10,13,15,947.0,96.5,4.7,26.2,983.0,807.34,607.14
2018,7,10,13,30,944.0,96.0,4.8,26.0,968.0,768.41,581.51
2018,7,10,13,45,939.5,95.0,4.9,25.8,946.0,726.27,553.01
2018,7,10,14,0,935.0,94.0,5.0,25.6,924.0,682.66,521.05
2018,7,10,14,15,929.5,92.5,5.05,25.3,895.5,636.74,486.57
2018,7,10,14,30,924.0,91.0,5.1,25.0,867.0,589.82,450.39
2018,7,10,14,45,916.5,90.0,5.15,24.7,833.0,541.49,412.1
2018,7,10,15,0,909.0,89.0,5.2,24.4,799.0,492.71,372.36
2018,7,10,15,15,898.5,88.0,5.2,24.4,759.5,442.47,329.93
2018,7,10,15,30,888.0,87.0,5.2,24.4,720.0,392.48,286.77
2018,7,10,15,45,875.5,84.5,5.25,23.65,676.0,341.11,242.65
2018,7,10,16,0,863.0,82.0,5.3,22.9,632.0,290.62,198.63
2018,7,10,16,15,847.5,79.5,5.25,22.45,585.0,240.55,155.09
2018,7,10,16,30,832.0,77.0,5.2,22.0,538.0,192.01,114.52
2018,7,10,16,45,811.0,74.0,5.2,21.6,488.5,136.93,72.72
2018,7,10,17,0,790.0,71.0,5.2,21.2,439.0,91.52,45.75
2018,7,10,17,15,761.0,67.0,5.15,20.65,388.0,47.94,36.13
2018,7,10,17,30,732.0,63.0,5.1,20.1,337.0,44.42,33.26
2018,7,10,17,45,691.5,59.0,5.05,19.6,287.0,43.02,32.17
2018,7,10,18,0,651.0,55.0,5.0,19.1,237.0,41.58,30.96
2018,7,10,18,15,590.0,49.5,4.85,18.6,189.0,35.39,25.45
2018,7,10,18,30,529.0,44.0,4.7,18.1,141.0,32.73,22.9
2018,7,10,18,45,433.0,37.0,4.6,17.6,100.5,28.62,18.84
2018,7,10,19,0,337.0,30.0,4.5,17.1,60.0,24.42,13.2
2018,7,10,19,15,203.5,19.5,4.4,16.8,34.5,16.45,0.0
2018,7,10,19,30,70.0,9.0,4.3,16.5,9.0,8.58,0.0
2018,7,10,19,45,35.0,4.5,4.25,16.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.2,13.8,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.2,14.0,9.0,35.92,0.0
2018,7,11,5,15,209.5,19.5,2.2,14.4,35.0,123.83,0.0
2018,7,11,5,30,346.0,30.0,2.2,14.8,61.0,224.39,159.17
2018,7,11,5,45,367.0,32.5,2.15,15.25,83.5,253.49,201.63
2018,7,11,6,0,388.0,35.0,2.1,15.7,106.0,283.06,231.28
2018,7,11,6,15,219.5,44.0,2.0,16.15,86.5,202.19,166.74
2018,7,11,6,30,51.0,53.0,1.9,16.6,67.0,92.28,73.55
2018,7,11,6,45,25.5,70.5,1.8,17.05,77.5,88.03,69.47
2018,7,11,7,0,0.0,88.0,1.7,17.5,88.0,83.57,64.71
2018,7,11,7,15,3.0,117.5,1.7,18.0,119.0,115.99,91.29
2018,7,11,7,30,6.0,147.0,1.7,18.5,150.0,148.64,117.47
2018,7,11,7,45,10.5,168.0,1.65,19.0,173.5,173.38,136.84
2018,7,11,8,0,15.0,189.0,1.6,19.5,197.0,198.25,155.97
2018,7,11,8,15,32.5,217.0,1.65,20.0,237.0,254.29,199.7
2018,7,11,8,30,50.0,245.0,1.7,20.5,277.0,300.01,234.42
2018,7,11,8,45,155.5,259.0,1.7,21.0,368.0,425.84,331.73
2018,7,11,9,0,261.0,273.0,1.7,21.5,459.0,555.57,427.15
2018,7,11,9,15,419.0,246.5,1.75,21.95,565.0,693.49,526.57
