Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,30,577.0,220.0,1.8,22.4,671.0,825.31,617.62
2018,7,11,9,45,605.5,224.5,1.85,22.85,716.0,859.74,638.06
2018,7,11,10,0,634.0,229.0,1.9,23.3,761.0,892.17,657.92
2018,7,11,10,15,662.5,226.5,1.95,23.65,799.0,915.03,671.32
2018,7,11,10,30,691.0,224.0,2.0,24.0,837.0,935.41,683.2
2018,7,11,10,45,733.5,206.5,2.1,24.35,871.5,951.26,692.7
2018,7,11,11,0,776.0,189.0,2.2,24.7,906.0,959.12,697.13
2018,7,11,11,15,860.0,144.0,2.25,24.95,950.0,974.41,706.27
2018,7,11,11,30,944.0,99.0,2.3,25.2,994.0,994.6,718.53
2018,7,11,11,45,945.5,99.0,2.35,25.45,1001.5,977.08,706.63
2018,7,11,12,0,947.0,99.0,2.4,25.7,1009.0,956.67,693.29
2018,7,11,12,15,947.5,99.0,2.45,25.75,1009.5,932.6,678.13
2018,7,11,12,30,948.0,99.0,2.5,25.8,1010.0,905.9,661.23
2018,7,11,12,45,947.5,98.0,2.55,25.9,1002.5,874.94,641.34
2018,7,11,13,0,947.0,97.0,2.6,26.0,995.0,841.66,619.81
2018,7,11,13,15,944.0,96.5,2.7,25.95,980.0,804.74,596.33
2018,7,11,13,30,941.0,96.0,2.8,25.9,965.0,765.91,571.25
2018,7,11,13,45,936.5,95.5,2.85,25.85,943.5,724.3,543.38
2018,7,11,14,0,932.0,95.0,2.9,25.8,922.0,681.22,512.2
2018,7,11,14,15,926.0,94.0,2.95,25.6,893.5,635.53,478.65
2018,7,11,14,30,920.0,93.0,3.0,25.4,865.0,588.87,443.43
2018,7,11,14,45,911.5,92.0,3.1,25.15,830.5,540.18,405.87
2018,7,11,15,0,903.0,91.0,3.2,24.9,796.0,491.14,366.85
2018,7,11,15,15,892.5,89.5,3.2,24.9,756.5,440.73,325.14
2018,7,11,15,30,882.0,88.0,3.2,24.9,717.0,390.58,282.62
2018,7,11,15,45,867.5,86.5,3.2,24.2,672.5,339.65,239.48
2018,7,11,16,0,853.0,85.0,3.2,23.5,628.0,289.78,196.59
2018,7,11,16,15,835.0,83.0,3.2,23.0,580.5,240.02,154.04
2018,7,11,16,30,817.0,81.0,3.2,22.5,533.0,184.89,108.85
2018,7,11,16,45,792.5,78.5,3.15,22.05,483.0,137.72,73.91
2018,7,11,17,0,768.0,76.0,3.1,21.6,433.0,93.4,48.08
2018,7,11,17,15,736.0,72.0,3.05,21.05,382.0,50.86,38.6
2018,7,11,17,30,704.0,68.0,3.0,20.5,331.0,48.37,36.66
2018,7,11,17,45,658.0,64.0,2.9,19.95,280.5,42.88,32.01
2018,7,11,18,0,612.0,60.0,2.8,19.4,230.0,41.83,31.15
2018,7,11,18,15,547.0,54.0,2.7,18.9,183.0,39.07,28.65
2018,7,11,18,30,482.0,48.0,2.6,18.4,136.0,36.21,25.9
2018,7,11,18,45,383.5,40.0,2.5,17.9,96.5,31.4,21.19
2018,7,11,19,0,285.0,32.0,2.4,17.4,57.0,26.44,14.61
2018,7,11,19,15,169.5,20.0,2.35,17.1,32.5,17.03,0.0
2018,7,11,19,30,54.0,8.0,2.3,16.8,8.0,7.63,0.0
2018,7,11,19,45,27.0,4.0,2.25,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,4,45,16.0,3.0,1.5,14.45,3.0,0.0,0.0
2018,7,12,5,0,32.0,6.0,1.5,14.6,6.0,17.67,0.0
2018,7,12,5,15,120.0,18.0,1.6,15.05,27.0,67.31,0.0
2018,7,12,5,30,208.0,30.0,1.7,15.5,48.0,159.41,110.41
2018,7,12,5,45,241.5,37.0,1.75,15.95,71.0,190.72,150.52
2018,7,12,6,0,275.0,44.0,1.8,16.4,94.0,226.6,184.15
2018,7,12,6,15,200.0,49.0,1.85,16.85,91.5,197.59,162.19
2018,7,12,6,30,125.0,54.0,1.9,17.3,89.0,149.95,122.89
2018,7,12,6,45,66.5,80.5,1.9,17.75,99.5,136.74,110.74
2018,7,12,7,0,8.0,107.0,1.9,18.2,110.0,109.88,86.53
2018,7,12,7,15,13.0,134.5,1.9,18.65,140.0,142.24,112.88
2018,7,12,7,30,18.0,162.0,1.9,19.1,170.0,174.75,138.73
2018,7,12,7,45,13.5,169.5,1.95,19.55,176.0,177.55,140.06
2018,7,12,8,0,9.0,177.0,2.0,20.0,182.0,180.33,141.4
2018,7,12,8,15,18.0,200.5,2.05,20.5,211.5,211.83,165.93
2018,7,12,8,30,27.0,224.0,2.1,21.0,241.0,255.48,199.4
2018,7,12,8,45,35.5,252.5,2.15,21.45,276.5,293.31,227.76
2018,7,12,9,0,44.0,281.0,2.2,21.9,312.0,331.01,255.58
2018,7,12,9,15,69.0,314.5,2.2,22.25,366.5,389.87,299.39
2018,7,12,9,30,94.0,348.0,2.2,22.6,421.0,448.67,342.11
2018,7,12,9,45,149.0,362.5,2.25,22.95,484.5,529.3,400.93
2018,7,12,10,0,204.0,377.0,2.3,23.3,548.0,596.08,448.54
2018,7,12,10,15,214.5,391.5,2.35,23.5,576.5,618.29,463.07
2018,7,12,10,30,225.0,406.0,2.4,23.7,605.0,639.43,477.07
2018,7,12,10,45,233.5,425.0,2.4,23.95,636.0,672.36,498.56
2018,7,12,11,0,242.0,444.0,2.4,24.2,667.0,692.38,511.08
2018,7,12,11,15,275.0,441.0,2.45,24.3,698.5,712.23,525.15
2018,7,12,11,30,308.0,438.0,2.5,24.4,730.0,730.23,537.89
2018,7,12,11,45,318.0,437.5,2.55,24.5,741.0,727.21,535.7
2018,7,12,12,0,328.0,437.0,2.6,24.6,752.0,722.72,532.68
2018,7,12,12,15,331.5,438.0,2.7,24.75,756.5,712.41,525.67
2018,7,12,12,30,335.0,439.0,2.8,24.9,761.0,700.94,517.87
2018,7,12,12,45,380.0,418.0,2.85,25.0,780.5,702.7,520.21
2018,7,12,13,0,425.0,397.0,2.9,25.1,800.0,700.5,519.6
2018,7,12,13,15,417.5,391.5,2.95,25.05,782.0,668.81,497.57
2018,7,12,13,30,410.0,386.0,3.0,25.0,764.0,637.05,475.4
2018,7,12,13,45,480.5,336.0,3.05,24.9,769.0,620.89,465.7
2018,7,12,14,0,551.0,286.0,3.1,24.8,774.0,599.05,451.25
2018,7,12,14,15,651.0,223.5,3.05,24.5,782.5,575.97,435.6
2018,7,12,14,30,751.0,161.0,3.0,24.2,791.0,549.24,415.99
2018,7,12,14,45,764.0,145.0,3.0,23.85,763.0,505.37,382.11
2018,7,12,15,0,777.0,129.0,3.0,23.5,735.0,459.62,345.74
2018,7,12,15,15,764.5,126.0,3.0,23.5,697.0,412.44,306.78
2018,7,12,15,30,752.0,123.0,3.0,23.5,659.0,365.95,267.5
2018,7,12,15,45,737.5,119.5,2.9,22.75,617.5,319.3,228.09
2018,7,12,16,0,723.0,116.0,2.8,22.0,576.0,273.89,189.22
2018,7,12,16,15,704.5,112.0,2.75,21.6,531.5,223.4,146.59
2018,7,12,16,30,686.0,108.0,2.7,21.2,487.0,179.8,110.81
2018,7,12,16,45,662.5,102.5,2.65,20.85,440.5,136.67,78.82
2018,7,12,17,0,639.0,97.0,2.6,20.5,394.0,96.29,54.8
2018,7,12,17,15,606.5,91.0,2.55,20.1,346.5,58.35,45.25
2018,7,12,17,30,574.0,85.0,2.5,19.7,299.0,56.2,43.61
2018,7,12,17,45,531.5,77.5,2.5,19.35,252.5,53.11,41.05
2018,7,12,18,0,489.0,70.0,2.5,19.0,206.0,49.79,38.17
2018,7,12,18,15,377.5,64.0,2.45,18.7,156.0,47.14,35.73
2018,7,12,18,30,266.0,58.0,2.4,18.4,106.0,43.69,32.37
2018,7,12,18,45,133.0,40.0,2.4,18.15,64.0,32.65,22.21
2018,7,12,19,0,0.0,22.0,2.4,17.9,22.0,20.43,9.85
2018,7,12,19,15,0.0,12.5,2.35,17.8,12.5,11.91,0.0
2018,7,12,19,30,0.0,3.0,2.3,17.7,3.0,2.86,0.0
2018,7,12,19,45,0.0,1.5,2.2,17.65,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.7,16.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.7,16.1,2.0,1.91,0.0
2018,7,13,5,15,0.0,8.0,1.7,16.4,8.0,7.63,0.0
2018,7,13,5,30,0.0,14.0,1.7,16.7,14.0,12.97,3.72
2018,7,13,5,45,0.5,25.0,1.7,17.05,25.0,23.45,13.59
2018,7,13,6,0,1.0,36.0,1.7,17.4,36.0,33.99,22.81
2018,7,13,6,15,5.0,53.5,1.75,17.75,54.5,53.44,39.47
2018,7,13,6,30,9.0,71.0,1.8,18.1,73.0,73.93,56.87
2018,7,13,6,45,7.0,65.5,1.8,18.5,67.5,65.8,49.98
2018,7,13,7,0,5.0,60.0,1.8,18.9,62.0,59.41,44.47
2018,7,13,7,15,2.5,54.0,1.85,19.25,55.0,52.1,38.12
2018,7,13,7,30,0.0,48.0,1.9,19.6,48.0,44.62,31.63
2018,7,13,7,45,0.0,47.0,1.95,20.0,47.0,43.7,30.7
2018,7,13,8,0,0.0,46.0,2.0,20.4,46.0,42.78,29.78
2018,7,13,8,15,4.0,88.5,2.05,20.75,91.0,86.01,65.09
2018,7,13,8,30,8.0,131.0,2.1,21.1,136.0,131.13,101.16
2018,7,13,8,45,25.5,181.5,2.15,21.5,199.5,206.51,160.82
2018,7,13,9,0,43.0,232.0,2.2,21.9,263.0,276.39,214.57
2018,7,13,9,15,95.5,289.0,2.25,22.25,362.0,400.96,309.21
2018,7,13,9,30,148.0,346.0,2.3,22.6,461.0,512.77,390.85
2018,7,13,9,45,157.0,368.5,2.3,22.9,495.5,543.67,411.28
2018,7,13,10,0,166.0,391.0,2.3,23.2,530.0,573.66,431.32
2018,7,13,10,15,307.0,352.0,2.35,23.5,620.0,679.74,509.33
2018,7,13,10,30,448.0,313.0,2.4,23.8,710.0,784.36,583.36
2018,7,13,10,45,534.5,279.0,2.4,24.1,764.0,827.18,612.68
2018,7,13,11,0,621.0,245.0,2.4,24.4,818.0,870.3,642.15
2018,7,13,11,15,448.0,348.5,2.45,24.6,765.0,793.55,584.08
2018,7,13,11,30,275.0,452.0,2.5,24.8,712.0,712.77,523.48
2018,7,13,11,45,435.5,364.0,2.5,25.0,780.0,770.19,567.67
2018,7,13,12,0,596.0,276.0,2.5,25.2,848.0,815.91,602.16
2018,7,13,12,15,717.0,207.0,2.55,25.3,895.0,837.76,618.66
2018,7,13,12,30,838.0,138.0,2.6,25.4,942.0,846.95,624.78
2018,7,13,12,45,847.0,130.0,2.6,25.45,937.5,820.38,606.87
2018,7,13,13,0,856.0,122.0,2.6,25.5,933.0,791.31,587.53
2018,7,13,13,15,853.5,121.0,2.65,25.55,919.0,757.2,564.96
2018,7,13,13,30,851.0,120.0,2.7,25.6,905.0,721.38,541.05
2018,7,13,13,45,847.5,118.5,2.7,25.6,884.5,682.87,513.68
2018,7,13,14,0,844.0,117.0,2.7,25.6,864.0,643.01,484.36
2018,7,13,14,15,837.5,115.5,2.75,25.55,837.0,600.17,452.5
2018,7,13,14,30,831.0,114.0,2.8,25.5,810.0,556.55,419.25
2018,7,13,14,45,823.5,111.5,2.85,25.45,777.5,511.01,383.69
2018,7,13,15,0,816.0,109.0,2.9,25.4,745.0,465.15,346.91
2018,7,13,15,15,804.5,107.5,2.9,25.4,707.5,418.34,308.31
2018,7,13,15,30,793.0,106.0,2.9,25.4,670.0,366.04,264.79
2018,7,13,15,45,779.0,103.0,2.95,25.05,628.0,317.94,224.05
2018,7,13,16,0,765.0,100.0,3.0,24.7,586.0,270.99,183.76
2018,7,13,16,15,746.5,96.5,3.05,24.4,540.5,224.04,143.95
2018,7,13,16,30,728.0,93.0,3.1,24.1,495.0,179.05,107.26
2018,7,13,16,45,703.0,89.5,3.2,23.75,447.5,135.49,75.46
2018,7,13,17,0,678.0,86.0,3.3,23.4,400.0,89.56,47.83
2018,7,13,17,15,645.5,81.0,3.35,22.9,352.0,50.82,38.26
2018,7,13,17,30,613.0,76.0,3.4,22.4,304.0,49.54,37.37
2018,7,13,17,45,568.0,71.0,3.4,21.9,257.0,48.1,36.26
2018,7,13,18,0,523.0,66.0,3.4,21.4,210.0,46.59,35.0
2018,7,13,18,15,459.0,58.5,3.4,20.85,166.0,42.84,31.66
2018,7,13,18,30,395.0,51.0,3.4,20.3,122.0,38.9,27.96
2018,7,13,18,45,305.0,40.5,3.35,19.75,85.5,31.91,21.38
2018,7,13,19,0,215.0,30.0,3.3,19.2,49.0,23.54,11.94
2018,7,13,19,15,125.5,18.5,3.3,18.9,28.0,17.63,0.0
2018,7,13,19,30,36.0,7.0,3.3,18.6,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.25,18.3,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.67,0.0
2018,7,14,5,15,127.0,18.0,2.85,15.8,27.0,69.88,0.0
2018,7,14,5,30,214.0,29.0,2.9,16.1,47.0,159.56,106.62
2018,7,14,5,45,297.0,37.0,2.9,16.4,80.0,222.28,175.38
2018,7,14,6,0,380.0,45.0,2.9,16.7,113.0,291.12,236.8
2018,7,14,6,15,252.0,50.5,2.9,17.1,101.5,230.72,189.97
2018,7,14,6,30,124.0,56.0,2.9,17.5,90.0,151.82,124.42
2018,7,14,6,45,64.0,80.0,2.9,17.9,97.5,134.44,108.85
2018,7,14,7,0,4.0,104.0,2.9,18.3,105.0,103.82,81.45
2018,7,14,7,15,8.5,128.5,2.85,18.75,132.0,132.33,104.74
2018,7,14,7,30,13.0,153.0,2.8,19.2,159.0,160.97,127.65
2018,7,14,7,45,12.5,167.0,2.8,19.6,173.5,174.14,137.57
2018,7,14,8,0,12.0,181.0,2.8,20.0,188.0,187.26,147.35
2018,7,14,8,15,16.5,203.0,2.8,20.4,213.0,213.25,167.38
2018,7,14,8,30,21.0,225.0,2.8,20.8,238.0,239.28,187.15
2018,7,14,8,45,33.5,256.5,2.8,21.2,279.5,296.04,230.64
2018,7,14,9,0,46.0,288.0,2.8,21.6,321.0,340.81,264.06
2018,7,14,9,15,79.0,320.5,2.9,21.9,380.5,406.2,313.44
2018,7,14,9,30,112.0,353.0,3.0,22.2,440.0,485.52,371.86
2018,7,14,9,45,225.5,337.0,3.05,22.55,522.0,589.86,450.09
2018,7,14,10,0,339.0,321.0,3.1,22.9,604.0,681.51,517.1
2018,7,14,10,15,453.0,289.5,3.2,23.05,681.5,769.72,580.79
2018,7,14,10,30,567.0,258.0,3.3,23.2,759.0,847.32,636.05
2018,7,14,10,45,494.0,308.0,3.35,23.4,752.5,817.15,611.3
2018,7,14,11,0,421.0,358.0,3.4,23.6,746.0,787.44,587.61
2018,7,14,11,15,367.0,382.5,3.5,23.65,724.5,741.7,554.51
2018,7,14,11,30,313.0,407.0,3.6,23.7,703.0,704.24,526.81
2018,7,14,11,45,281.0,432.5,3.7,23.7,700.0,687.96,514.39
2018,7,14,12,0,249.0,458.0,3.8,23.7,697.0,671.07,501.43
2018,7,14,12,15,377.5,400.5,3.8,23.65,762.5,717.51,538.03
2018,7,14,12,30,506.0,343.0,3.8,23.6,828.0,760.19,570.93
2018,7,14,12,45,633.5,264.5,3.85,23.55,867.0,771.32,582.15
2018,7,14,13,0,761.0,186.0,3.9,23.5,906.0,775.13,587.76
2018,7,14,13,15,771.5,178.5,3.9,23.4,899.0,746.71,567.83
2018,7,14,13,30,782.0,171.0,3.9,23.3,892.0,716.03,545.85
2018,7,14,13,45,812.0,148.0,3.95,23.25,881.0,682.8,522.16
2018,7,14,14,0,842.0,125.0,4.0,23.2,870.0,647.99,496.6
2018,7,14,14,15,853.5,113.5,4.0,23.05,848.0,607.45,465.84
2018,7,14,14,30,865.0,102.0,4.0,22.9,826.0,564.61,432.51
2018,7,14,14,45,857.5,100.0,4.0,22.75,793.0,517.96,395.23
2018,7,14,15,0,850.0,98.0,4.0,22.6,760.0,470.96,356.69
2018,7,14,15,15,839.0,96.5,4.0,22.6,722.0,422.76,316.07
2018,7,14,15,30,828.0,95.0,4.0,22.6,684.0,374.92,274.83
2018,7,14,15,45,814.0,92.5,4.05,21.95,641.0,325.89,232.7
2018,7,14,16,0,800.0,90.0,4.1,21.3,598.0,271.16,185.65
2018,7,14,16,15,783.0,87.5,4.1,20.95,552.5,223.55,144.35
2018,7,14,16,30,766.0,85.0,4.1,20.6,507.0,177.71,106.21
2018,7,14,16,45,742.5,81.5,4.1,20.25,459.0,132.37,72.54
2018,7,14,17,0,719.0,78.0,4.1,19.9,411.0,89.78,47.88
2018,7,14,17,15,687.5,74.0,4.05,19.6,362.0,50.98,38.96
2018,7,14,17,30,656.0,70.0,4.0,19.3,313.0,45.31,34.17
2018,7,14,17,45,612.5,65.0,4.0,19.0,265.0,43.64,32.81
2018,7,14,18,0,569.0,60.0,4.0,18.7,217.0,41.87,31.26
2018,7,14,18,15,505.5,54.0,3.95,18.4,172.0,39.14,28.75
2018,7,14,18,30,442.0,48.0,3.9,18.1,127.0,36.33,25.99
2018,7,14,18,45,347.0,39.0,3.85,17.8,89.5,30.61,20.45
2018,7,14,19,0,252.0,30.0,3.8,17.5,52.0,24.64,12.66
2018,7,14,19,15,148.5,18.5,3.8,17.25,29.5,17.63,0.0
2018,7,14,19,30,45.0,7.0,3.8,17.0,7.0,6.67,0.0
2018,7,14,19,45,22.5,3.5,3.85,16.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,3.0,2.75,14.4,3.0,0.0,0.0
2018,7,15,5,0,41.0,6.0,2.8,14.5,6.0,5.72,0.0
2018,7,15,5,15,117.0,14.0,2.9,14.8,22.0,61.76,0.0
2018,7,15,5,30,193.0,22.0,3.0,15.1,38.0,141.27,92.24
2018,7,15,5,45,192.5,23.5,3.1,15.45,48.5,149.77,117.53
2018,7,15,6,0,192.0,25.0,3.2,15.8,59.0,157.02,127.48
2018,7,15,6,15,120.0,28.0,3.2,16.15,51.5,117.77,95.86
2018,7,15,6,30,48.0,31.0,3.2,16.5,44.0,64.45,50.28
2018,7,15,6,45,24.0,42.0,3.2,16.85,48.5,56.26,42.84
2018,7,15,7,0,0.0,53.0,3.2,17.2,53.0,49.26,36.08
2018,7,15,7,15,0.0,78.0,3.2,17.55,78.0,72.69,55.55
2018,7,15,7,30,0.0,103.0,3.2,17.9,103.0,97.56,75.9
2018,7,15,7,45,0.0,122.5,3.2,18.3,122.5,116.85,91.33
2018,7,15,8,0,0.0,142.0,3.2,18.7,142.0,136.1,106.51
2018,7,15,8,15,1.0,155.5,3.2,19.05,156.0,150.0,117.25
2018,7,15,8,30,2.0,169.0,3.2,19.4,170.0,163.92,127.91
2018,7,15,8,45,4.5,186.5,3.15,19.75,189.5,183.3,142.86
2018,7,15,9,0,7.0,204.0,3.1,20.1,209.0,202.7,157.64
2018,7,15,9,15,10.5,225.5,3.15,20.4,233.5,227.08,176.28
2018,7,15,9,30,14.0,247.0,3.2,20.7,258.0,251.4,194.67
2018,7,15,9,45,20.5,278.5,3.2,21.0,295.5,288.64,222.86
2018,7,15,10,0,27.0,310.0,3.2,21.3,333.0,337.76,259.59
2018,7,15,10,15,46.5,348.0,3.3,21.5,388.5,394.49,302.16
2018,7,15,10,30,66.0,386.0,3.4,21.7,444.0,450.43,343.45
2018,7,15,10,45,94.5,410.0,3.45,21.9,495.5,499.65,379.61
2018,7,15,11,0,123.0,434.0,3.5,22.1,547.0,557.38,421.33
2018,7,15,11,15,377.5,340.5,3.6,22.2,695.5,717.78,543.74
2018,7,15,11,30,632.0,247.0,3.7,22.3,844.0,855.82,645.78
2018,7,15,11,45,790.5,173.5,3.75,22.35,926.5,910.37,682.62
2018,7,15,12,0,949.0,100.0,3.8,22.4,1009.0,957.88,714.4
2018,7,15,12,15,948.5,100.5,3.9,22.4,1009.0,933.31,697.96
2018,7,15,12,30,948.0,101.0,4.0,22.4,1009.0,906.14,680.22
2018,7,15,12,45,945.0,101.5,4.05,22.45,1001.0,874.42,658.9
2018,7,15,13,0,942.0,102.0,4.1,22.5,993.0,840.49,635.98
2018,7,15,13,15,939.5,101.5,4.1,22.45,978.5,803.98,611.15
2018,7,15,13,30,937.0,101.0,4.1,22.4,964.0,765.53,584.79
2018,7,15,13,45,933.5,100.0,4.1,22.4,942.5,724.18,555.51
2018,7,15,14,0,930.0,99.0,4.1,22.4,921.0,681.27,523.14
2018,7,15,14,15,924.0,97.5,4.1,22.3,892.5,635.09,487.83
2018,7,15,14,30,918.0,96.0,4.1,22.2,864.0,587.93,450.94
2018,7,15,14,45,910.0,94.0,4.15,22.1,829.0,538.58,411.53
2018,7,15,15,0,902.0,92.0,4.2,22.0,794.0,488.85,370.73
2018,7,15,15,15,891.5,91.0,4.2,22.0,754.5,438.75,328.35
2018,7,15,15,30,881.0,90.0,4.2,22.0,715.0,388.89,285.2
2018,7,15,15,45,867.5,87.5,4.15,21.65,670.5,337.37,240.4
2018,7,15,16,0,854.0,85.0,4.1,21.3,626.0,286.81,195.99
2018,7,15,16,15,836.5,82.0,4.05,21.0,578.0,236.19,152.13
2018,7,15,16,30,819.0,79.0,4.0,20.7,530.0,180.14,105.8
2018,7,15,16,45,796.5,76.5,4.0,20.4,480.5,132.98,70.89
2018,7,15,17,0,774.0,74.0,4.0,20.1,431.0,88.48,45.57
2018,7,15,17,15,742.5,70.5,3.95,19.75,380.0,48.51,36.78
2018,7,15,17,30,711.0,67.0,3.9,19.4,329.0,47.77,36.31
2018,7,15,17,45,667.5,62.0,3.9,19.05,278.5,45.69,34.6
2018,7,15,18,0,624.0,57.0,3.9,18.7,228.0,39.67,29.33
2018,7,15,18,15,559.0,51.5,3.8,18.3,181.0,37.21,27.07
2018,7,15,18,30,494.0,46.0,3.7,17.9,134.0,34.7,24.59
2018,7,15,18,45,392.5,38.5,3.65,17.5,94.5,30.28,20.16
2018,7,15,19,0,291.0,31.0,3.6,17.1,55.0,25.78,13.28
2018,7,15,19,15,172.5,19.0,3.55,16.85,31.0,18.11,0.0
2018,7,15,19,30,54.0,7.0,3.5,16.6,7.0,6.67,0.0
2018,7,15,19,45,27.0,3.5,3.45,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,4,45,28.0,4.0,2.8,14.15,3.5,0.0,0.0
2018,7,16,5,0,56.0,8.0,2.8,14.3,7.0,0.0,0.0
2018,7,16,5,15,178.0,18.5,2.85,14.65,30.0,91.03,0.0
2018,7,16,5,30,300.0,29.0,2.9,15.0,53.0,196.66,126.41
2018,7,16,5,45,403.5,36.5,3.0,15.35,92.5,274.9,217.1
2018,7,16,6,0,507.0,44.0,3.1,15.7,132.0,359.15,292.26
2018,7,16,6,15,350.5,42.0,3.05,16.15,112.0,283.89,234.92
2018,7,16,6,30,194.0,40.0,3.0,16.6,92.0,186.08,154.63
2018,7,16,6,45,97.0,52.5,2.95,17.0,78.5,132.06,108.23
2018,7,16,7,0,0.0,65.0,2.9,17.4,65.0,60.46,45.41
2018,7,16,7,15,0.5,90.5,2.85,17.85,90.5,85.83,66.44
2018,7,16,7,30,1.0,116.0,2.8,18.3,116.0,111.85,87.57
2018,7,16,7,45,9.0,144.0,2.8,18.8,148.5,146.74,115.82
2018,7,16,8,0,17.0,172.0,2.8,19.3,181.0,182.05,143.89
2018,7,16,8,15,107.0,193.0,2.75,19.75,259.5,305.79,244.2
2018,7,16,8,30,197.0,214.0,2.7,20.2,338.0,425.29,337.16
2018,7,16,8,45,341.0,203.5,2.7,20.65,437.0,563.69,442.61
2018,7,16,9,0,485.0,193.0,2.7,21.1,536.0,691.27,536.01
2018,7,16,9,15,575.0,185.5,2.75,21.5,614.5,780.63,598.03
2018,7,16,9,30,665.0,178.0,2.8,21.9,693.0,863.63,653.02
2018,7,16,9,45,728.0,166.0,2.8,22.35,753.5,914.5,684.53
2018,7,16,10,0,791.0,154.0,2.8,22.8,814.0,959.24,711.7
2018,7,16,10,15,829.5,143.0,2.8,23.1,856.0,983.9,725.74
2018,7,16,10,30,868.0,132.0,2.8,23.4,898.0,997.62,732.78
2018,7,16,10,45,909.0,113.5,2.85,23.75,933.0,1012.01,740.73
2018,7,16,11,0,950.0,95.0,2.9,24.1,968.0,1023.07,746.57
2018,7,16,11,15,904.5,121.5,2.95,24.25,963.5,993.15,726.48
2018,7,16,11,30,859.0,148.0,3.0,24.4,959.0,960.03,704.61
2018,7,16,11,45,829.0,165.5,3.05,24.6,953.5,937.78,689.77
2018,7,16,12,0,799.0,183.0,3.1,24.8,948.0,906.32,668.7
2018,7,16,12,15,822.5,170.5,3.15,24.85,958.0,892.25,659.68
2018,7,16,12,30,846.0,158.0,3.2,24.9,968.0,870.34,645.29
2018,7,16,12,45,895.0,130.5,3.25,24.95,981.5,858.99,638.11
2018,7,16,13,0,944.0,103.0,3.3,25.0,995.0,842.41,627.34
2018,7,16,13,15,941.0,102.5,3.35,24.9,980.0,805.42,602.99
2018,7,16,13,30,938.0,102.0,3.4,24.8,965.0,766.51,577.22
2018,7,16,13,45,933.5,101.5,3.45,24.7,943.5,724.83,548.61
2018,7,16,14,0,929.0,101.0,3.5,24.6,922.0,681.68,516.98
2018,7,16,14,15,923.0,99.5,3.55,24.4,893.0,635.48,482.56
2018,7,16,14,30,917.0,98.0,3.6,24.2,864.0,588.32,446.48
2018,7,16,14,45,908.5,97.0,3.65,24.05,829.5,539.54,408.06
2018,7,16,15,0,900.0,96.0,3.7,23.9,795.0,490.42,368.27
2018,7,16,15,15,889.5,94.0,3.7,23.9,755.0,439.52,325.8
2018,7,16,15,30,879.0,92.0,3.7,23.9,715.0,388.88,282.54
2018,7,16,15,45,865.5,90.0,3.7,23.35,671.0,337.8,238.76
2018,7,16,16,0,852.0,88.0,3.7,22.8,627.0,287.67,195.26
2018,7,16,16,15,834.0,85.5,3.7,22.5,579.0,237.37,152.06
2018,7,16,16,30,816.0,83.0,3.7,22.2,531.0,181.74,106.51
2018,7,16,16,45,793.0,79.5,3.65,21.85,481.0,133.87,71.46
2018,7,16,17,0,770.0,76.0,3.6,21.5,431.0,88.72,46.04
2018,7,16,17,15,738.5,72.0,3.55,21.05,379.5,49.72,37.63
2018,7,16,17,30,707.0,68.0,3.5,20.6,328.0,48.63,36.87
2018,7,16,17,45,663.0,63.5,3.45,20.2,278.0,42.76,31.87
2018,7,16,18,0,619.0,59.0,3.4,19.8,228.0,41.31,30.63
2018,7,16,18,15,553.0,53.0,3.25,19.25,180.5,38.52,28.1
2018,7,16,18,30,487.0,47.0,3.1,18.7,133.0,35.65,25.32
2018,7,16,18,45,385.0,38.5,3.0,18.2,93.0,30.35,20.13
2018,7,16,19,0,283.0,30.0,2.9,17.7,53.0,24.86,12.27
2018,7,16,19,15,166.5,18.5,2.85,17.45,30.0,17.63,0.0
2018,7,16,19,30,50.0,7.0,2.8,17.2,7.0,6.67,0.0
2018,7,16,19,45,25.0,3.5,2.75,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,17,5,15,82.5,10.5,2.45,14.7,16.5,43.91,0.0
2018,7,17,5,30,153.0,19.0,2.5,15.1,31.0,116.79,71.03
2018,7,17,5,45,155.0,22.0,2.55,15.55,41.5,121.54,94.12
2018,7,17,6,0,157.0,25.0,2.6,16.0,52.0,130.76,105.18
2018,7,17,6,15,102.0,28.0,2.6,16.45,48.0,106.96,86.31
2018,7,17,6,30,47.0,31.0,2.6,16.9,44.0,63.73,49.54
2018,7,17,6,45,23.5,45.5,2.6,17.35,52.0,59.51,45.46
2018,7,17,7,0,0.0,60.0,2.6,17.8,60.0,55.79,41.48
2018,7,17,7,15,0.0,85.0,2.6,18.25,85.0,79.83,61.34
2018,7,17,7,30,0.0,110.0,2.6,18.7,110.0,104.84,81.64
2018,7,17,7,45,0.0,118.0,2.6,19.2,118.0,112.29,87.25
2018,7,17,8,0,0.0,126.0,2.6,19.7,126.0,119.79,92.86
2018,7,17,8,15,1.0,145.0,2.55,20.15,145.5,139.34,108.15
2018,7,17,8,30,2.0,164.0,2.5,20.6,165.0,158.88,123.22
2018,7,17,8,45,5.5,189.0,2.5,21.05,192.5,186.82,144.82
2018,7,17,9,0,9.0,214.0,2.5,21.5,220.0,214.8,166.12
2018,7,17,9,15,12.0,232.5,2.5,21.9,241.5,235.65,181.65
2018,7,17,9,30,15.0,251.0,2.5,22.3,263.0,256.45,197.0
2018,7,17,9,45,20.5,280.0,2.5,22.65,297.0,290.19,222.12
2018,7,17,10,0,26.0,309.0,2.5,23.0,331.0,335.79,255.71
2018,7,17,10,15,30.5,332.5,2.55,23.3,359.0,362.59,274.94
2018,7,17,10,30,35.0,356.0,2.6,23.6,387.0,388.88,293.69
2018,7,17,10,45,56.0,379.0,2.6,23.9,430.0,430.17,323.81
2018,7,17,11,0,77.0,402.0,2.6,24.2,473.0,470.5,352.74
2018,7,17,11,15,256.5,370.5,2.6,24.4,611.5,623.45,466.61
2018,7,17,11,30,436.0,339.0,2.6,24.6,750.0,759.73,563.73
2018,7,17,11,45,517.0,311.0,2.65,24.75,802.5,793.76,587.56
2018,7,17,12,0,598.0,283.0,2.7,24.9,855.0,823.17,608.77
2018,7,17,12,15,600.5,283.5,2.7,25.0,858.0,805.62,596.14
2018,7,17,12,30,603.0,284.0,2.7,25.1,861.0,786.27,582.6
2018,7,17,12,45,609.5,280.5,2.75,25.15,860.0,764.95,568.18
2018,7,17,13,0,616.0,277.0,2.8,25.2,859.0,741.89,552.39
2018,7,17,13,15,651.0,256.0,2.85,25.2,862.5,723.31,540.29
2018,7,17,13,30,686.0,235.0,2.9,25.2,866.0,701.24,525.39
2018,7,17,13,45,711.5,216.0,2.95,25.15,857.0,670.87,504.21
2018,7,17,14,0,737.0,197.0,3.0,25.1,848.0,637.53,480.37
2018,7,17,14,15,818.0,152.5,3.05,24.95,853.0,614.86,464.18
2018,7,17,14,30,899.0,108.0,3.1,24.8,858.0,586.06,442.32
2018,7,17,14,45,889.5,107.0,3.15,24.65,823.5,537.49,404.34
2018,7,17,15,0,880.0,106.0,3.2,24.5,789.0,488.69,365.17
2018,7,17,15,15,869.0,103.5,3.2,24.5,749.0,438.04,323.27
2018,7,17,15,30,858.0,101.0,3.2,24.5,709.0,387.71,280.65
2018,7,17,15,45,791.5,116.0,3.3,24.05,649.0,328.96,232.71
2018,7,17,16,0,725.0,131.0,3.4,23.6,589.0,277.07,190.22
2018,7,17,16,15,758.5,111.0,3.45,23.15,557.0,234.61,152.25
2018,7,17,16,30,792.0,91.0,3.5,22.7,525.0,183.33,108.54
2018,7,17,16,45,767.5,88.0,3.55,22.25,475.5,136.91,74.97
2018,7,17,17,0,743.0,85.0,3.6,21.8,426.0,93.38,50.99
2018,7,17,17,15,708.5,81.0,3.55,21.25,375.0,51.3,38.96
2018,7,17,17,30,674.0,77.0,3.5,20.7,324.0,50.75,38.71
2018,7,17,17,45,626.0,71.0,3.5,20.15,273.0,48.54,36.92
2018,7,17,18,0,578.0,65.0,3.5,19.6,222.0,46.19,34.91
2018,7,17,18,15,507.5,58.0,3.4,19.05,175.0,42.81,31.85
2018,7,17,18,30,437.0,51.0,3.3,18.5,128.0,39.31,28.49
2018,7,17,18,45,332.5,41.5,3.15,18.0,89.0,33.28,22.59
2018,7,17,19,0,228.0,32.0,3.0,17.5,50.0,25.32,12.27
2018,7,17,19,15,131.0,19.5,2.95,17.2,28.0,18.59,0.0
2018,7,17,19,30,34.0,7.0,2.9,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.9,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.25,14.65,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.3,14.9,6.0,0.0,0.0
2018,7,18,5,15,130.5,18.5,2.35,15.35,26.5,71.07,0.0
2018,7,18,5,30,227.0,30.0,2.4,15.8,47.0,163.9,97.13
2018,7,18,5,45,330.0,39.5,2.5,16.25,85.0,239.77,187.49
2018,7,18,6,0,433.0,49.0,2.6,16.7,123.0,323.0,261.19
2018,7,18,6,15,374.0,45.5,2.5,17.15,124.5,302.08,248.24
2018,7,18,6,30,315.0,42.0,2.4,17.6,126.0,273.43,226.77
2018,7,18,6,45,157.5,54.0,2.3,18.05,96.0,186.85,154.01
2018,7,18,7,0,0.0,66.0,2.2,18.5,66.0,61.39,45.94
2018,7,18,7,15,0.0,92.0,2.1,18.9,92.0,87.06,67.15
2018,7,18,7,30,0.0,118.0,2.0,19.3,118.0,113.24,88.28
2018,7,18,7,45,67.5,128.5,1.9,19.75,165.0,196.72,157.75
2018,7,18,8,0,135.0,139.0,1.8,20.2,212.0,266.74,214.48
2018,7,18,8,15,106.5,163.0,1.8,20.6,224.0,271.0,215.45
2018,7,18,8,30,78.0,187.0,1.8,21.0,236.0,273.15,214.97
2018,7,18,8,45,50.5,216.0,1.8,21.4,248.5,267.08,208.19
2018,7,18,9,0,23.0,245.0,1.8,21.8,261.0,259.88,200.59
2018,7,18,9,15,39.0,276.5,1.85,22.15,305.5,319.61,245.8
2018,7,18,9,30,55.0,308.0,1.9,22.5,350.0,367.31,280.9
2018,7,18,9,45,58.0,331.5,1.95,22.85,378.0,393.36,299.07
2018,7,18,10,0,61.0,355.0,2.0,23.2,406.0,418.9,316.8
2018,7,18,10,15,217.0,330.5,2.05,23.45,520.0,567.77,428.61
2018,7,18,10,30,373.0,306.0,2.1,23.7,634.0,702.44,525.29
2018,7,18,10,45,577.5,238.5,2.15,24.0,761.0,829.46,615.22
2018,7,18,11,0,782.0,171.0,2.2,24.3,888.0,944.33,690.08
2018,7,18,11,15,673.0,235.0,2.25,24.45,859.5,896.52,657.21
2018,7,18,11,30,564.0,299.0,2.3,24.6,831.0,840.83,617.41
2018,7,18,11,45,458.0,349.0,2.35,24.7,783.0,775.62,570.87
2018,7,18,12,0,352.0,399.0,2.4,24.8,735.0,707.28,521.67
2018,7,18,12,15,333.0,414.0,2.5,24.85,732.0,690.38,510.05
2018,7,18,12,30,314.0,429.0,2.6,24.9,729.0,672.98,497.65
2018,7,18,12,45,346.0,418.5,2.65,24.95,747.0,674.12,499.29
2018,7,18,13,0,378.0,408.0,2.7,25.0,765.0,672.77,498.97
2018,7,18,13,15,382.0,391.5,2.75,24.95,747.5,642.41,478.18
2018,7,18,13,30,386.0,375.0,2.8,24.9,730.0,609.03,455.18
2018,7,18,13,45,457.5,341.5,2.85,24.85,752.0,608.07,455.85
2018,7,18,14,0,529.0,308.0,2.9,24.8,774.0,601.19,451.58
2018,7,18,14,15,615.5,253.0,2.9,24.65,778.5,576.94,434.75
2018,7,18,14,30,702.0,198.0,2.9,24.5,783.0,546.71,412.55
2018,7,18,14,45,679.0,198.5,2.95,24.35,745.5,499.84,376.4
2018,7,18,15,0,656.0,199.0,3.0,24.2,708.0,454.45,340.62
2018,7,18,15,15,637.5,192.5,3.0,24.2,666.0,406.83,302.23
2018,7,18,15,30,619.0,186.0,3.0,24.2,624.0,360.73,264.31
2018,7,18,15,45,671.5,156.5,3.2,23.65,604.0,319.17,228.34
2018,7,18,16,0,724.0,127.0,3.4,23.1,584.0,272.72,187.18
2018,7,18,16,15,746.0,111.5,3.5,22.65,550.0,231.47,150.5
2018,7,18,16,30,768.0,96.0,3.6,22.2,516.0,182.62,109.22
2018,7,18,16,45,742.0,92.5,3.75,21.75,466.5,136.86,76.3
2018,7,18,17,0,716.0,89.0,3.9,21.3,417.0,88.53,48.33
2018,7,18,17,15,681.0,84.0,3.9,20.7,366.0,53.43,40.91
2018,7,18,17,30,646.0,79.0,3.9,20.1,315.0,52.25,40.11
2018,7,18,17,45,596.5,73.0,3.9,19.45,265.0,50.12,38.41
2018,7,18,18,0,547.0,67.0,3.9,18.8,215.0,47.87,36.5
2018,7,18,18,15,476.5,59.5,3.75,18.3,169.0,44.16,33.12
2018,7,18,18,30,406.0,52.0,3.6,17.8,123.0,40.3,29.41
2018,7,18,18,45,304.0,41.5,3.45,17.3,85.0,32.11,21.63
2018,7,18,19,0,202.0,31.0,3.3,16.8,47.0,24.51,11.33
2018,7,18,19,15,115.0,18.5,3.1,16.55,26.5,17.63,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.7,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,2.9,14.3,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.1,14.5,5.0,0.0,0.0
2018,7,19,5,15,110.5,18.0,3.25,14.85,24.5,62.25,0.0
2018,7,19,5,30,195.0,30.0,3.4,15.2,44.0,148.46,83.73
2018,7,19,5,45,256.5,37.0,3.55,15.6,71.0,197.88,154.67
2018,7,19,6,0,318.0,44.0,3.7,16.0,98.0,253.62,206.28
2018,7,19,6,15,218.0,44.0,3.55,16.35,86.5,200.19,165.0
2018,7,19,6,30,118.0,44.0,3.4,16.7,75.0,131.88,108.18
2018,7,19,6,45,59.0,62.5,3.3,17.1,78.0,109.8,88.64
2018,7,19,7,0,0.0,81.0,3.2,17.5,81.0,76.51,58.88
2018,7,19,7,15,0.5,106.0,2.95,17.9,106.0,102.2,80.02
2018,7,19,7,30,1.0,131.0,2.7,18.3,131.0,127.89,100.74
2018,7,19,7,45,3.0,149.0,2.5,18.7,150.5,147.25,116.0
2018,7,19,8,0,5.0,167.0,2.3,19.1,170.0,166.65,131.05
2018,7,19,8,15,9.5,188.0,2.2,19.65,194.0,191.43,150.2
2018,7,19,8,30,14.0,209.0,2.1,20.2,218.0,216.3,169.08
2018,7,19,8,45,25.0,242.0,1.95,20.7,259.0,259.81,202.33
2018,7,19,9,0,36.0,275.0,1.8,21.2,300.0,317.19,245.23
2018,7,19,9,15,75.0,307.5,1.75,21.75,364.0,388.14,298.31
2018,7,19,9,30,114.0,340.0,1.7,22.3,428.0,473.17,359.83
2018,7,19,9,45,144.0,362.0,1.7,22.8,478.0,523.78,395.03
2018,7,19,10,0,174.0,384.0,1.7,23.3,528.0,573.81,429.33
2018,7,19,10,15,232.5,392.0,1.75,23.75,592.0,648.26,481.08
2018,7,19,10,30,291.0,400.0,1.8,24.2,656.0,708.75,522.12
2018,7,19,10,45,233.5,411.0,1.85,24.65,619.5,657.44,483.84
2018,7,19,11,0,176.0,422.0,1.9,25.1,583.0,596.33,439.54
2018,7,19,11,15,180.0,434.0,2.05,25.35,601.0,605.6,446.27
2018,7,19,11,30,184.0,446.0,2.2,25.6,619.0,613.74,451.71
2018,7,19,11,45,325.5,398.5,2.4,25.85,708.0,695.35,512.32
2018,7,19,12,0,467.0,351.0,2.6,26.1,797.0,769.44,566.11
2018,7,19,12,15,525.5,322.5,2.8,26.15,824.5,776.58,572.74
2018,7,19,12,30,584.0,294.0,3.0,26.2,852.0,778.39,576.13
2018,7,19,12,45,588.5,290.5,3.2,26.2,849.0,755.84,561.44
2018,7,19,13,0,593.0,287.0,3.4,26.2,846.0,731.74,545.53
2018,7,19,13,15,579.5,286.5,3.55,25.9,825.5,695.22,520.76
2018,7,19,13,30,566.0,286.0,3.7,25.6,805.0,658.59,495.47
2018,7,19,13,45,603.5,257.5,3.9,25.35,799.5,632.47,478.22
2018,7,19,14,0,641.0,229.0,4.1,25.1,794.0,602.7,457.58
2018,7,19,14,15,682.0,207.5,4.1,24.7,791.0,577.15,438.9
2018,7,19,14,30,723.0,186.0,4.1,24.3,788.0,547.37,416.23
2018,7,19,14,45,757.0,164.0,4.15,23.9,771.0,513.2,389.32
2018,7,19,15,0,791.0,142.0,4.2,23.5,754.0,471.67,355.76
2018,7,19,15,15,793.5,133.0,4.2,23.5,720.0,424.54,316.25
2018,7,19,15,30,796.0,124.0,4.2,23.5,686.0,376.65,275.17
2018,7,19,15,45,776.5,122.0,4.0,22.7,641.5,327.29,233.26
2018,7,19,16,0,757.0,120.0,3.8,21.9,597.0,279.69,192.44
2018,7,19,16,15,733.5,117.0,3.7,21.5,549.5,226.73,147.87
2018,7,19,16,30,710.0,114.0,3.6,21.1,502.0,181.49,111.26
2018,7,19,16,45,663.5,113.0,3.45,20.7,448.0,138.24,81.03
2018,7,19,17,0,617.0,112.0,3.3,20.3,394.0,100.18,61.19
2018,7,19,17,15,563.5,105.5,3.25,19.9,339.5,69.43,54.92
2018,7,19,17,30,510.0,99.0,3.2,19.5,285.0,67.85,53.8
2018,7,19,17,45,490.0,88.5,3.1,19.1,244.5,62.79,49.54
2018,7,19,18,0,470.0,78.0,3.0,18.7,204.0,57.34,44.8
2018,7,19,18,15,410.0,67.5,2.95,18.35,160.5,50.17,38.36
2018,7,19,18,30,350.0,57.0,2.9,18.0,117.0,43.33,31.99
2018,7,19,18,45,262.5,43.5,2.8,17.6,80.5,33.72,22.91
2018,7,19,19,0,175.0,30.0,2.7,17.2,44.0,23.7,10.29
2018,7,19,19,15,99.5,17.5,2.65,17.0,24.5,16.68,0.0
2018,7,19,19,30,24.0,5.0,2.6,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.55,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.05,13.95,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.1,14.1,3.0,0.0,0.0
2018,7,20,5,15,57.0,16.0,2.25,14.55,19.5,38.43,0.0
2018,7,20,5,30,104.0,29.0,2.4,15.0,36.0,97.07,49.85
2018,7,20,5,45,176.0,46.0,2.5,15.5,70.0,161.73,125.18
2018,7,20,6,0,248.0,63.0,2.6,16.0,104.0,237.15,191.57
2018,7,20,6,15,217.5,78.5,2.65,16.45,123.5,236.63,193.87
2018,7,20,6,30,187.0,94.0,2.7,16.9,143.0,242.97,200.07
2018,7,20,6,45,137.0,108.5,2.7,17.35,148.5,220.58,181.3
2018,7,20,7,0,87.0,123.0,2.7,17.8,154.0,204.68,166.89
2018,7,20,7,15,49.0,136.5,2.65,18.3,154.5,181.23,146.14
2018,7,20,7,30,11.0,150.0,2.6,18.8,155.0,156.54,124.12
2018,7,20,7,45,18.5,166.0,2.6,19.3,175.5,178.36,141.43
2018,7,20,8,0,26.0,182.0,2.6,19.8,196.0,211.1,167.06
2018,7,20,8,15,45.0,207.0,2.6,20.3,234.0,254.46,201.0
2018,7,20,8,30,64.0,232.0,2.6,20.8,272.0,298.37,234.69
2018,7,20,8,45,126.5,244.0,2.6,21.25,330.5,381.75,299.46
2018,7,20,9,0,189.0,256.0,2.6,21.7,389.0,453.61,353.82
2018,7,20,9,15,269.5,256.0,2.6,22.15,457.5,544.3,421.11
2018,7,20,9,30,350.0,256.0,2.6,22.6,526.0,636.81,487.51
2018,7,20,9,45,397.0,260.0,2.6,23.0,579.0,686.61,521.54
2018,7,20,10,0,444.0,264.0,2.6,23.4,632.0,735.45,554.58
2018,7,20,10,15,465.0,274.5,2.6,23.7,672.0,764.19,572.79
2018,7,20,10,30,486.0,285.0,2.6,24.0,712.0,790.92,589.61
2018,7,20,10,45,508.0,288.5,2.65,24.35,744.5,809.16,600.99
2018,7,20,11,0,530.0,292.0,2.7,24.7,777.0,825.11,610.86
2018,7,20,11,15,637.5,242.5,2.75,24.8,835.5,869.22,643.01
2018,7,20,11,30,745.0,193.0,2.8,24.9,894.0,902.22,664.7
2018,7,20,11,45,788.5,169.0,2.85,25.05,916.0,901.81,663.86
2018,7,20,12,0,832.0,145.0,2.9,25.2,938.0,891.97,657.12
2018,7,20,12,15,835.0,142.5,3.0,25.15,938.5,869.82,643.13
2018,7,20,12,30,838.0,140.0,3.1,25.1,939.0,845.3,627.56
2018,7,20,12,45,842.5,135.5,3.15,25.1,933.5,817.95,609.57
2018,7,20,13,0,847.0,131.0,3.2,25.1,928.0,788.31,589.95
2018,7,20,13,15,749.0,178.5,3.25,25.0,875.5,726.55,547.35
2018,7,20,13,30,651.0,226.0,3.3,24.9,823.0,666.67,503.23
2018,7,20,13,45,515.5,291.0,3.35,24.8,756.5,603.38,455.36
2018,7,20,14,0,380.0,356.0,3.4,24.7,690.0,549.82,414.21
2018,7,20,14,15,552.0,261.5,3.45,24.45,729.5,545.47,413.61
2018,7,20,14,30,724.0,167.0,3.5,24.2,769.0,534.46,406.13
2018,7,20,14,45,759.5,143.0,3.5,24.0,751.5,495.82,375.55
2018,7,20,15,0,795.0,119.0,3.5,23.8,734.0,453.28,340.92
2018,7,20,15,15,782.5,117.0,3.5,23.8,696.0,405.86,301.33
2018,7,20,15,30,770.0,115.0,3.5,23.8,658.0,359.08,261.41
2018,7,20,15,45,753.0,112.5,3.5,23.2,615.0,311.38,220.84
2018,7,20,16,0,736.0,110.0,3.5,22.6,572.0,265.16,181.12
2018,7,20,16,15,713.5,107.0,3.5,22.25,526.0,219.13,142.13
2018,7,20,16,30,691.0,104.0,3.5,21.9,480.0,170.0,102.55
2018,7,20,16,45,662.5,99.5,3.45,21.5,432.0,126.8,71.75
2018,7,20,17,0,634.0,95.0,3.4,21.1,384.0,86.86,50.15
2018,7,20,17,15,597.0,90.0,3.35,20.7,336.0,57.72,44.63
2018,7,20,17,30,560.0,85.0,3.3,20.3,288.0,56.79,44.03
2018,7,20,17,45,509.5,78.5,3.2,19.85,241.0,54.53,42.2
2018,7,20,18,0,459.0,72.0,3.1,19.4,194.0,52.14,40.13
2018,7,20,18,15,393.0,62.0,3.05,19.0,151.0,45.96,34.58
2018,7,20,18,30,327.0,52.0,3.0,18.6,108.0,39.4,28.49
2018,7,20,18,45,241.0,40.0,2.95,18.25,74.0,30.91,20.43
2018,7,20,19,0,155.0,28.0,2.9,17.9,40.0,22.07,8.64
2018,7,20,19,15,88.0,16.0,2.85,17.7,22.0,15.25,0.0
2018,7,20,19,30,21.0,4.0,2.8,17.5,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.75,17.35,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
