Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,45,6.0,1.5,1.85,15.9,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,16.0,3.0,0.0,0.0
2018,7,21,5,15,65.5,15.0,1.95,16.3,19.0,40.83,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.6,35.0,107.87,51.28
2018,7,21,5,45,199.0,41.0,2.05,16.95,68.0,175.19,134.57
2018,7,21,6,0,279.0,55.0,2.1,17.3,101.0,243.1,195.23
2018,7,21,6,15,200.5,60.5,2.1,17.7,99.5,200.76,163.53
2018,7,21,6,30,122.0,66.0,2.1,18.1,98.0,163.62,133.34
2018,7,21,6,45,72.5,89.0,2.1,18.55,109.0,151.72,122.77
2018,7,21,7,0,23.0,112.0,2.1,19.0,120.0,134.48,107.01
2018,7,21,7,15,40.0,138.5,2.15,19.45,155.5,176.99,141.77
2018,7,21,7,30,57.0,165.0,2.2,19.9,191.0,220.25,176.3
2018,7,21,7,45,65.5,185.5,2.2,20.35,218.5,249.97,199.15
2018,7,21,8,0,74.0,206.0,2.2,20.8,246.0,279.87,221.75
2018,7,21,8,15,80.0,230.0,2.2,21.2,277.0,311.74,245.4
2018,7,21,8,30,86.0,254.0,2.2,21.6,308.0,343.4,268.5
2018,7,21,8,45,87.0,277.5,2.25,22.0,335.5,369.62,287.02
2018,7,21,9,0,88.0,301.0,2.3,22.4,363.0,395.32,304.95
2018,7,21,9,15,154.0,309.5,2.35,22.75,425.0,479.71,368.32
2018,7,21,9,30,220.0,318.0,2.4,23.1,487.0,565.1,430.41
2018,7,21,9,45,341.0,297.5,2.4,23.45,573.0,658.69,498.68
2018,7,21,10,0,462.0,277.0,2.4,23.8,659.0,766.67,574.32
2018,7,21,10,15,480.0,283.0,2.5,24.05,692.5,787.57,587.21
2018,7,21,10,30,498.0,289.0,2.6,24.3,726.0,806.51,599.46
2018,7,21,10,45,498.0,295.5,2.65,24.5,741.5,806.27,598.21
2018,7,21,11,0,498.0,302.0,2.7,24.7,757.0,803.99,595.79
2018,7,21,11,15,424.5,332.0,2.75,24.85,724.5,752.93,558.39
2018,7,21,11,30,351.0,362.0,2.8,25.0,692.0,694.26,515.91
2018,7,21,11,45,299.0,390.5,2.85,25.15,673.0,662.72,492.27
2018,7,21,12,0,247.0,419.0,2.9,25.3,654.0,631.23,468.4
2018,7,21,12,15,260.5,418.5,2.95,25.3,666.5,630.45,468.35
2018,7,21,12,30,274.0,418.0,3.0,25.3,679.0,628.23,467.1
2018,7,21,12,45,393.5,358.5,3.1,25.3,730.0,658.6,491.95
2018,7,21,13,0,513.0,299.0,3.2,25.3,781.0,680.57,510.27
2018,7,21,13,15,516.0,294.0,3.2,25.2,772.5,655.24,492.2
2018,7,21,13,30,519.0,289.0,3.2,25.1,764.0,628.78,473.35
2018,7,21,13,45,499.0,281.0,3.25,25.0,729.0,583.18,440.52
2018,7,21,14,0,479.0,273.0,3.3,24.9,694.0,538.55,407.92
2018,7,21,14,15,646.0,197.5,3.3,24.7,745.5,546.05,414.86
2018,7,21,14,30,813.0,122.0,3.3,24.5,797.0,547.18,415.16
2018,7,21,14,45,806.0,118.5,3.3,24.35,764.5,501.54,378.88
2018,7,21,15,0,799.0,115.0,3.3,24.2,732.0,450.68,338.04
2018,7,21,15,15,786.5,113.0,3.3,24.2,694.0,403.05,298.39
2018,7,21,15,30,774.0,111.0,3.3,24.2,656.0,356.06,258.36
2018,7,21,15,45,720.5,121.0,3.3,23.7,602.5,307.53,217.99
2018,7,21,16,0,667.0,131.0,3.3,23.2,549.0,258.47,177.53
2018,7,21,16,15,689.5,113.5,3.35,22.85,516.0,213.08,137.85
2018,7,21,16,30,712.0,96.0,3.4,22.5,483.0,170.79,102.05
2018,7,21,16,45,659.0,98.5,3.4,22.15,429.5,124.5,70.03
2018,7,21,17,0,606.0,101.0,3.4,21.8,376.0,88.96,52.95
2018,7,21,17,15,520.0,102.0,3.35,21.35,318.0,66.74,52.3
2018,7,21,17,30,434.0,103.0,3.3,20.9,260.0,71.27,56.46
2018,7,21,17,45,447.0,85.5,3.25,20.4,225.0,60.6,47.37
2018,7,21,18,0,460.0,68.0,3.2,19.9,190.0,48.8,37.13
2018,7,21,18,15,416.5,58.0,3.15,19.5,150.5,43.02,31.94
2018,7,21,18,30,373.0,48.0,3.1,19.1,111.0,36.87,26.23
2018,7,21,18,45,280.5,37.5,3.0,18.65,76.0,28.99,18.72
2018,7,21,19,0,188.0,27.0,2.9,18.2,41.0,21.3,7.53
2018,7,21,19,15,107.5,16.5,2.85,18.0,23.0,15.73,0.0
2018,7,21,19,30,27.0,6.0,2.8,17.8,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.7,17.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,45,13.0,2.5,2.05,16.2,2.0,0.0,0.0
2018,7,22,5,0,26.0,5.0,2.1,16.3,4.0,0.0,0.0
2018,7,22,5,15,110.0,15.5,2.15,16.6,21.5,59.18,0.0
2018,7,22,5,30,194.0,26.0,2.2,16.9,39.0,139.42,61.07
2018,7,22,5,45,202.0,27.0,2.2,17.2,50.5,154.15,117.69
2018,7,22,6,0,210.0,28.0,2.2,17.5,62.0,171.25,137.16
2018,7,22,6,15,124.5,30.5,2.25,17.85,52.5,124.11,100.01
2018,7,22,6,30,39.0,33.0,2.3,18.2,43.0,60.8,46.54
2018,7,22,6,45,19.5,46.0,2.3,18.55,51.0,57.25,43.21
2018,7,22,7,0,0.0,59.0,2.3,18.9,59.0,54.86,40.52
2018,7,22,7,15,0.0,78.0,2.35,19.3,78.0,72.81,55.29
2018,7,22,7,30,0.0,97.0,2.4,19.7,97.0,91.6,70.49
2018,7,22,7,45,0.0,113.5,2.4,20.15,113.5,107.81,83.34
2018,7,22,8,0,0.0,130.0,2.4,20.6,130.0,123.99,95.97
2018,7,22,8,15,4.5,160.0,2.45,20.95,163.0,157.92,122.86
2018,7,22,8,30,9.0,190.0,2.5,21.3,196.0,192.06,149.45
2018,7,22,8,45,10.0,202.5,2.5,21.7,209.5,204.94,158.84
2018,7,22,9,0,11.0,215.0,2.5,22.1,223.0,217.82,168.2
2018,7,22,9,15,31.5,250.0,2.55,22.35,274.0,283.84,219.23
2018,7,22,9,30,52.0,285.0,2.6,22.6,325.0,339.63,261.35
2018,7,22,9,45,140.5,332.0,2.65,22.9,446.5,487.6,372.85
2018,7,22,10,0,229.0,379.0,2.7,23.2,568.0,622.07,469.86
2018,7,22,10,15,371.0,338.5,2.8,23.35,657.5,726.8,546.28
2018,7,22,10,30,513.0,298.0,2.9,23.5,747.0,830.18,619.84
2018,7,22,10,45,688.0,206.5,3.0,23.7,825.0,902.48,671.27
2018,7,22,11,0,863.0,115.0,3.1,23.9,903.0,955.79,705.84
2018,7,22,11,15,867.0,115.0,3.15,23.95,917.5,947.37,699.52
2018,7,22,11,30,871.0,115.0,3.2,24.0,932.0,936.04,691.88
2018,7,22,11,45,873.0,115.5,3.3,24.1,940.0,920.49,681.71
2018,7,22,12,0,875.0,116.0,3.4,24.2,948.0,902.2,669.75
2018,7,22,12,15,876.5,114.5,3.45,24.2,948.5,878.95,654.42
2018,7,22,12,30,878.0,113.0,3.5,24.2,949.0,853.23,637.42
2018,7,22,12,45,878.5,111.5,3.55,24.25,942.5,824.32,618.07
2018,7,22,13,0,879.0,110.0,3.6,24.3,936.0,793.19,597.11
2018,7,22,13,15,876.0,109.5,3.65,24.25,921.5,758.2,573.56
2018,7,22,13,30,873.0,109.0,3.7,24.2,907.0,721.45,548.6
2018,7,22,13,45,868.5,107.5,3.75,24.15,885.5,681.18,519.66
2018,7,22,14,0,864.0,106.0,3.8,24.1,864.0,639.59,488.57
2018,7,22,14,15,858.0,104.5,3.85,24.0,837.0,595.94,455.31
2018,7,22,14,30,852.0,103.0,3.9,23.9,810.0,551.42,420.55
2018,7,22,14,45,844.0,101.5,3.9,23.75,777.0,505.22,383.59
2018,7,22,15,0,836.0,100.0,3.9,23.6,744.0,458.71,345.4
2018,7,22,15,15,824.5,98.0,3.9,23.6,705.5,410.27,304.63
2018,7,22,15,30,813.0,96.0,3.9,23.6,667.0,362.25,263.32
2018,7,22,15,45,799.5,93.0,3.9,23.15,624.5,313.44,221.23
2018,7,22,16,0,786.0,90.0,3.9,22.7,582.0,258.85,174.37
2018,7,22,16,15,768.0,87.5,3.85,22.45,536.5,211.53,133.78
2018,7,22,16,30,750.0,85.0,3.8,22.2,491.0,166.09,96.85
2018,7,22,16,45,726.0,81.0,3.8,21.95,443.0,121.0,64.89
2018,7,22,17,0,702.0,77.0,3.8,21.7,395.0,78.73,42.93
2018,7,22,17,15,669.0,73.0,3.8,21.3,346.0,50.66,38.43
2018,7,22,17,30,636.0,69.0,3.8,20.9,297.0,45.03,33.71
2018,7,22,17,45,590.5,64.0,3.75,20.55,249.5,43.36,32.34
2018,7,22,18,0,545.0,59.0,3.7,20.2,202.0,41.59,30.79
2018,7,22,18,15,478.5,52.0,3.6,19.85,158.0,38.02,27.53
2018,7,22,18,30,412.0,45.0,3.5,19.5,114.0,34.29,23.94
2018,7,22,18,45,315.0,35.5,3.45,19.1,78.0,28.04,17.82
2018,7,22,19,0,218.0,26.0,3.4,18.7,42.0,21.46,6.88
2018,7,22,19,15,126.0,16.0,3.35,18.45,23.5,15.25,0.0
2018,7,22,19,30,34.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.25,18.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.6,15.15,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.6,15.2,4.0,0.0,0.0
2018,7,23,5,15,130.0,14.5,2.6,15.5,21.5,66.11,0.0
2018,7,23,5,30,226.0,24.0,2.6,15.8,39.0,149.64,57.84
2018,7,23,5,45,328.0,33.0,2.6,16.15,75.0,229.68,176.74
2018,7,23,6,0,430.0,42.0,2.6,16.5,111.0,310.36,250.14
2018,7,23,6,15,323.5,53.0,2.6,16.9,115.5,274.76,225.33
2018,7,23,6,30,217.0,64.0,2.6,17.3,120.0,233.89,192.91
2018,7,23,6,45,168.5,90.5,2.6,17.75,139.5,229.33,188.92
2018,7,23,7,0,120.0,117.0,2.6,18.2,159.0,220.74,180.59
2018,7,23,7,15,179.5,136.5,2.6,18.7,211.0,303.12,247.7
2018,7,23,7,30,239.0,156.0,2.6,19.2,263.0,377.25,306.24
2018,7,23,7,45,287.5,171.0,2.6,19.65,314.5,440.01,354.3
2018,7,23,8,0,336.0,186.0,2.6,20.1,366.0,504.89,402.75
2018,7,23,8,15,452.0,173.0,2.6,20.6,439.0,612.99,483.55
2018,7,23,8,30,568.0,160.0,2.6,21.1,512.0,717.97,558.88
2018,7,23,8,45,687.5,131.0,2.6,21.6,588.5,804.57,616.73
2018,7,23,9,0,807.0,102.0,2.6,22.1,665.0,889.3,671.64
2018,7,23,9,15,789.5,116.5,2.65,22.55,693.5,899.59,675.54
2018,7,23,9,30,772.0,131.0,2.7,23.0,722.0,906.19,677.73
2018,7,23,9,45,788.5,131.5,2.75,23.4,759.0,926.96,689.69
2018,7,23,10,0,805.0,132.0,2.8,23.8,796.0,945.17,699.83
2018,7,23,10,15,855.5,111.5,2.85,24.1,839.5,963.46,710.35
2018,7,23,10,30,906.0,91.0,2.9,24.4,883.0,987.59,724.74
2018,7,23,10,45,910.0,92.5,2.9,24.7,905.0,986.74,722.34
2018,7,23,11,0,914.0,94.0,2.9,25.0,927.0,982.74,718.25
2018,7,23,11,15,916.5,94.5,3.0,25.15,941.5,973.14,711.88
2018,7,23,11,30,919.0,95.0,3.1,25.3,956.0,960.49,703.62
2018,7,23,11,45,918.5,97.0,3.15,25.45,963.5,943.56,692.24
2018,7,23,12,0,918.0,99.0,3.2,25.6,971.0,923.78,679.06
2018,7,23,12,15,915.0,101.0,3.3,25.6,970.5,899.09,663.35
2018,7,23,12,30,912.0,103.0,3.4,25.6,970.0,871.92,645.93
2018,7,23,12,45,905.0,106.0,3.5,25.6,961.0,840.08,625.22
2018,7,23,13,0,898.0,109.0,3.6,25.6,952.0,806.28,603.03
2018,7,23,13,15,896.0,108.0,3.7,25.45,938.0,770.9,579.88
2018,7,23,13,30,894.0,107.0,3.8,25.3,924.0,733.63,555.15
2018,7,23,13,45,891.0,106.0,3.9,25.15,903.5,693.95,527.22
2018,7,23,14,0,888.0,105.0,4.0,25.0,883.0,652.75,496.83
2018,7,23,14,15,882.0,103.5,4.05,24.85,855.5,608.01,462.95
2018,7,23,14,30,876.0,102.0,4.1,24.7,828.0,562.36,427.49
2018,7,23,14,45,869.0,99.5,4.15,24.55,794.0,514.66,389.55
2018,7,23,15,0,862.0,97.0,4.2,24.4,760.0,466.54,350.22
2018,7,23,15,15,851.0,95.0,4.2,24.4,721.0,417.0,308.55
2018,7,23,15,30,840.0,93.0,4.2,24.4,682.0,367.81,266.25
2018,7,23,15,45,826.5,90.5,4.2,23.95,639.0,318.02,223.31
2018,7,23,16,0,813.0,88.0,4.2,23.5,596.0,269.2,180.89
2018,7,23,16,15,794.5,85.5,4.15,23.2,549.0,213.57,133.87
2018,7,23,16,30,776.0,83.0,4.1,22.9,502.0,166.69,95.99
2018,7,23,16,45,744.5,80.5,4.1,22.55,450.5,120.77,64.1
2018,7,23,17,0,713.0,78.0,4.1,22.2,399.0,78.45,43.07
2018,7,23,17,15,680.0,73.5,4.0,21.75,349.5,51.19,38.81
2018,7,23,17,30,647.0,69.0,3.9,21.3,300.0,45.15,33.76
2018,7,23,17,45,600.0,64.0,3.85,20.9,251.5,43.47,32.39
2018,7,23,18,0,553.0,59.0,3.8,20.5,203.0,41.71,30.85
2018,7,23,18,15,472.5,53.0,3.7,20.0,157.0,38.97,28.33
2018,7,23,18,30,392.0,47.0,3.6,19.5,111.0,36.21,25.57
2018,7,23,18,45,278.5,37.0,3.45,19.0,74.5,28.67,18.28
2018,7,23,19,0,165.0,27.0,3.3,18.5,38.0,21.37,5.97
2018,7,23,19,15,99.0,16.5,3.3,18.2,21.5,15.73,0.0
2018,7,23,19,30,33.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.3,17.6,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,2.9,15.75,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,2.9,15.8,1.0,0.0,0.0
2018,7,24,5,15,70.0,10.0,2.95,16.1,14.0,37.58,0.0
2018,7,24,5,30,134.0,19.0,3.0,16.4,27.0,99.6,30.0
2018,7,24,5,45,126.0,17.0,3.05,16.65,30.5,98.22,73.03
2018,7,24,6,0,118.0,15.0,3.1,16.9,34.0,97.57,76.55
2018,7,24,6,15,79.0,14.5,3.1,17.3,29.0,71.34,55.77
2018,7,24,6,30,40.0,14.0,3.1,17.7,24.0,43.14,31.85
2018,7,24,6,45,21.0,23.0,3.1,18.1,28.5,38.65,27.7
2018,7,24,7,0,2.0,32.0,3.1,18.5,33.0,31.12,20.72
2018,7,24,7,15,2.0,58.0,3.05,18.9,59.0,55.42,41.0
2018,7,24,7,30,2.0,84.0,3.0,19.3,85.0,80.04,61.19
2018,7,24,7,45,7.0,124.0,3.0,19.75,127.5,124.43,97.39
2018,7,24,8,0,12.0,164.0,3.0,20.2,170.0,169.66,133.49
2018,7,24,8,15,29.5,199.5,3.0,20.65,217.0,232.59,183.34
2018,7,24,8,30,47.0,235.0,3.0,21.1,264.0,286.7,225.14
2018,7,24,8,45,56.0,258.0,3.0,21.55,295.0,319.08,249.17
2018,7,24,9,0,65.0,281.0,3.0,22.0,326.0,351.36,272.84
2018,7,24,9,15,66.5,300.0,3.05,22.4,348.5,371.88,287.17
2018,7,24,9,30,68.0,319.0,3.1,22.8,371.0,392.01,301.13
2018,7,24,9,45,69.5,338.5,3.2,23.2,394.0,412.25,315.12
2018,7,24,10,0,71.0,358.0,3.3,23.6,417.0,431.99,328.65
2018,7,24,10,15,176.0,356.0,3.3,23.9,508.0,541.99,411.59
2018,7,24,10,30,281.0,354.0,3.3,24.2,599.0,649.85,489.97
2018,7,24,10,45,475.5,286.0,3.35,24.5,713.5,773.45,580.56
2018,7,24,11,0,670.0,218.0,3.4,24.8,828.0,885.91,659.68
2018,7,24,11,15,733.0,190.5,3.45,24.95,868.0,900.95,668.4
2018,7,24,11,30,796.0,163.0,3.5,25.1,908.0,918.19,679.4
2018,7,24,11,45,828.5,148.0,3.55,25.25,929.0,909.01,672.73
2018,7,24,12,0,861.0,133.0,3.6,25.4,950.0,904.08,669.22
2018,7,24,12,15,885.5,119.0,3.65,25.4,959.5,889.38,659.58
2018,7,24,12,30,910.0,105.0,3.7,25.4,969.0,871.19,647.68
2018,7,24,12,45,906.5,106.5,3.75,25.45,961.5,840.82,627.38
2018,7,24,13,0,903.0,108.0,3.8,25.5,954.0,808.32,605.61
2018,7,24,13,15,901.0,107.0,3.85,25.45,940.0,772.73,581.79
2018,7,24,13,30,899.0,106.0,3.9,25.4,926.0,735.24,556.46
2018,7,24,13,45,895.0,105.0,3.95,25.3,905.0,694.65,527.57
2018,7,24,14,0,891.0,104.0,4.0,25.2,884.0,652.62,496.33
2018,7,24,14,15,885.5,102.0,4.05,25.1,856.0,607.58,462.15
2018,7,24,14,30,880.0,100.0,4.1,25.0,828.0,561.58,426.37
2018,7,24,14,45,872.5,99.0,4.1,24.85,795.0,514.66,388.9
2018,7,24,15,0,865.0,98.0,4.1,24.7,762.0,467.34,350.09
2018,7,24,15,15,854.0,95.5,4.1,24.7,722.5,417.19,308.01
2018,7,24,15,30,843.0,93.0,4.1,24.7,683.0,367.4,265.3
2018,7,24,15,45,829.5,90.5,4.15,24.2,639.5,317.41,222.33
2018,7,24,16,0,816.0,88.0,4.2,23.7,596.0,268.41,179.84
2018,7,24,16,15,799.0,85.0,4.2,23.4,549.5,212.48,132.61
2018,7,24,16,30,782.0,82.0,4.2,23.1,503.0,165.15,94.47
2018,7,24,16,45,759.0,79.0,4.2,22.75,454.5,119.27,62.58
2018,7,24,17,0,736.0,76.0,4.2,22.4,406.0,76.12,41.42
2018,7,24,17,15,703.5,71.5,4.15,21.95,355.5,49.77,37.56
2018,7,24,17,30,671.0,67.0,4.1,21.5,305.0,48.29,36.46
2018,7,24,17,45,626.5,61.5,4.05,21.0,256.0,41.71,30.84
2018,7,24,18,0,582.0,56.0,4.0,20.5,207.0,39.43,28.86
2018,7,24,18,15,515.5,49.5,3.95,20.05,161.5,36.16,25.86
2018,7,24,18,30,449.0,43.0,3.9,19.6,116.0,32.77,22.57
2018,7,24,18,45,348.0,34.0,3.85,19.15,79.0,26.89,16.72
2018,7,24,19,0,247.0,25.0,3.8,18.7,42.0,20.74,4.58
2018,7,24,19,15,143.0,15.0,3.75,18.45,23.0,14.3,0.0
2018,7,24,19,30,39.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.65,17.95,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.8,16.15,17.5,54.01,0.0
2018,7,25,5,30,218.0,22.0,2.8,16.5,35.0,141.89,33.37
2018,7,25,5,45,345.5,30.5,2.85,16.85,73.5,234.6,178.45
2018,7,25,6,0,473.0,39.0,2.9,17.2,112.0,328.71,263.79
2018,7,25,6,15,332.0,45.5,2.8,17.65,106.0,274.66,224.57
2018,7,25,6,30,191.0,52.0,2.7,18.1,100.0,200.45,164.75
2018,7,25,6,45,125.5,82.0,2.65,18.55,116.5,178.52,146.15
2018,7,25,7,0,60.0,112.0,2.6,19.0,133.0,161.24,130.13
2018,7,25,7,15,92.5,144.0,2.6,19.65,182.0,235.05,190.21
2018,7,25,7,30,125.0,176.0,2.6,20.3,231.0,299.71,241.21
2018,7,25,7,45,178.0,197.5,2.6,20.9,286.5,369.33,295.45
2018,7,25,8,0,231.0,219.0,2.6,21.5,342.0,455.28,360.32
2018,7,25,8,15,448.0,178.0,2.6,22.15,444.5,614.53,482.0
2018,7,25,8,30,665.0,137.0,2.6,22.8,547.0,777.58,597.64
2018,7,25,8,45,766.5,109.5,2.6,23.45,615.5,846.62,641.03
2018,7,25,9,0,868.0,82.0,2.6,24.1,684.0,913.8,682.71
2018,7,25,9,15,876.0,84.5,2.65,24.6,723.0,935.74,694.26
2018,7,25,9,30,884.0,87.0,2.7,25.1,762.0,954.96,704.4
2018,7,25,9,45,887.0,91.0,2.7,25.6,794.5,968.16,710.21
2018,7,25,10,0,890.0,95.0,2.7,26.1,827.0,978.27,714.12
2018,7,25,10,15,896.0,96.5,2.8,26.4,855.5,985.48,717.71
2018,7,25,10,30,902.0,98.0,2.9,26.7,884.0,989.6,719.42
2018,7,25,10,45,906.0,99.5,3.0,26.95,906.0,988.63,718.1
2018,7,25,11,0,910.0,101.0,3.1,27.2,928.0,984.51,714.87
2018,7,25,11,15,913.0,102.5,3.2,27.3,944.0,976.29,709.52
2018,7,25,11,30,916.0,104.0,3.3,27.4,960.0,964.98,702.25
2018,7,25,11,45,917.0,104.5,3.45,27.45,967.5,947.82,691.68
2018,7,25,12,0,918.0,105.0,3.6,27.5,975.0,927.8,679.22
2018,7,25,12,15,919.0,104.5,3.7,27.4,975.5,904.08,664.37
2018,7,25,12,30,920.0,104.0,3.8,27.3,976.0,877.74,647.71
2018,7,25,12,45,920.5,102.5,3.9,27.2,969.5,847.56,628.35
2018,7,25,13,0,921.0,101.0,4.0,27.1,963.0,815.03,607.26
2018,7,25,13,15,917.5,100.5,4.1,26.9,948.0,778.16,583.21
2018,7,25,13,30,914.0,100.0,4.2,26.7,933.0,739.45,557.61
2018,7,25,13,45,910.0,99.5,4.3,26.5,912.0,698.71,529.16
2018,7,25,14,0,906.0,99.0,4.4,26.3,891.0,656.47,498.08
2018,7,25,14,15,899.5,99.0,4.45,26.0,863.5,611.89,464.53
2018,7,25,14,30,893.0,99.0,4.5,25.7,836.0,566.38,429.43
2018,7,25,14,45,883.5,97.5,4.55,25.4,801.0,517.42,390.76
2018,7,25,15,0,874.0,96.0,4.6,25.1,766.0,468.23,350.79
2018,7,25,15,15,862.5,94.5,4.6,25.1,726.5,418.23,308.65
2018,7,25,15,30,851.0,93.0,4.6,25.1,687.0,368.61,265.92
2018,7,25,15,45,835.5,91.5,4.6,24.25,643.0,318.39,222.98
2018,7,25,16,0,820.0,90.0,4.6,23.4,599.0,262.53,175.35
2018,7,25,16,15,794.0,89.0,4.55,22.9,549.5,213.06,133.52
2018,7,25,16,30,768.0,88.0,4.5,22.4,500.0,166.32,96.34
2018,7,25,16,45,727.0,86.5,4.5,21.85,446.0,120.83,65.65
2018,7,25,17,0,686.0,85.0,4.5,21.3,392.0,74.48,42.12
2018,7,25,17,15,640.0,81.5,4.45,20.8,340.0,52.1,39.77
2018,7,25,17,30,594.0,78.0,4.4,20.3,288.0,51.99,39.87
2018,7,25,17,45,528.0,72.5,4.3,19.75,237.0,50.24,38.47
2018,7,25,18,0,462.0,67.0,4.2,19.2,186.0,48.45,36.91
2018,7,25,18,15,387.0,57.5,4.1,18.85,142.0,43.02,31.97
2018,7,25,18,30,312.0,48.0,4.0,18.5,98.0,36.48,25.86
2018,7,25,18,45,235.5,37.0,3.9,18.15,67.0,28.72,18.23
2018,7,25,19,0,159.0,26.0,3.8,17.8,36.0,20.63,3.3
2018,7,25,19,15,92.0,15.5,3.7,17.65,20.0,14.77,0.0
2018,7,25,19,30,25.0,5.0,3.6,17.5,4.0,0.0,0.0
2018,7,25,19,45,12.5,2.5,3.5,17.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,58.0,8.5,2.7,15.8,12.0,31.18,0.0
2018,7,26,5,30,116.0,17.0,2.7,16.1,24.0,87.05,9.89
2018,7,26,5,45,156.0,25.5,2.7,16.4,44.0,129.18,96.36
2018,7,26,6,0,196.0,34.0,2.7,16.7,64.0,166.33,132.91
2018,7,26,6,15,137.5,38.0,2.6,17.15,63.0,143.29,116.0
2018,7,26,6,30,79.0,42.0,2.5,17.6,62.0,104.31,83.81
2018,7,26,6,45,39.5,61.5,2.45,18.05,71.5,87.55,69.17
2018,7,26,7,0,0.0,81.0,2.4,18.5,81.0,76.82,58.93
2018,7,26,7,15,0.0,106.5,2.35,19.0,106.5,102.78,80.16
2018,7,26,7,30,0.0,132.0,2.3,19.5,132.0,128.68,100.91
2018,7,26,7,45,1.5,145.5,2.2,20.0,146.5,142.72,111.74
2018,7,26,8,0,3.0,159.0,2.1,20.5,161.0,156.86,122.51
2018,7,26,8,15,5.0,174.0,2.1,21.0,177.0,173.09,134.82
2018,7,26,8,30,7.0,189.0,2.1,21.5,193.0,189.38,147.02
2018,7,26,8,45,10.0,206.5,2.1,21.95,213.0,209.2,161.91
2018,7,26,9,0,13.0,224.0,2.1,22.4,233.0,229.04,176.61
2018,7,26,9,15,19.0,251.5,2.1,22.8,265.5,261.96,201.29
2018,7,26,9,30,25.0,279.0,2.1,23.2,298.0,307.26,234.87
2018,7,26,9,45,33.0,307.5,2.15,23.6,334.0,343.48,261.23
2018,7,26,10,0,41.0,336.0,2.2,24.0,370.0,379.26,286.92
2018,7,26,10,15,55.5,364.5,2.3,24.25,412.0,420.82,317.04
2018,7,26,10,30,70.0,393.0,2.4,24.5,454.0,461.66,346.23
2018,7,26,10,45,77.5,409.5,2.5,24.75,478.5,482.37,360.55
2018,7,26,11,0,85.0,426.0,2.6,25.0,503.0,502.35,374.4
2018,7,26,11,15,99.0,441.0,2.75,25.05,532.0,526.16,391.59
2018,7,26,11,30,113.0,456.0,2.9,25.1,561.0,556.27,413.09
2018,7,26,11,45,193.0,434.5,3.0,25.15,616.0,601.41,447.44
2018,7,26,12,0,273.0,413.0,3.1,25.2,671.0,647.61,481.93
2018,7,26,12,15,275.0,413.5,3.2,25.1,673.5,637.11,474.63
2018,7,26,12,30,277.0,414.0,3.3,25.0,676.0,625.67,466.98
2018,7,26,12,45,222.0,437.0,3.4,24.9,646.0,587.19,438.51
2018,7,26,13,0,167.0,460.0,3.5,24.8,616.0,552.34,412.59
2018,7,26,13,15,298.5,409.5,3.6,24.65,683.0,592.71,445.3
2018,7,26,13,30,430.0,359.0,3.7,24.5,750.0,622.95,469.66
2018,7,26,13,45,517.0,311.0,3.75,24.3,770.0,617.49,467.23
2018,7,26,14,0,604.0,263.0,3.8,24.1,790.0,602.9,457.76
2018,7,26,14,15,728.0,192.5,3.85,23.85,807.0,584.89,445.52
2018,7,26,14,30,852.0,122.0,3.9,23.6,824.0,562.21,428.28
2018,7,26,14,45,846.5,117.5,3.95,23.35,790.5,514.42,390.31
2018,7,26,15,0,841.0,113.0,4.0,23.1,757.0,466.12,350.93
2018,7,26,15,15,828.5,111.5,4.0,23.1,717.5,411.67,305.56
2018,7,26,15,30,816.0,110.0,4.0,23.1,678.0,362.79,263.45
2018,7,26,15,45,804.0,105.0,4.0,22.5,634.5,312.01,219.8
2018,7,26,16,0,792.0,100.0,4.0,21.9,591.0,262.21,176.62
2018,7,26,16,15,776.0,95.5,4.0,21.5,544.5,213.21,134.83
2018,7,26,16,30,760.0,91.0,4.0,21.1,498.0,165.94,96.85
2018,7,26,16,45,739.0,85.5,4.0,20.75,449.0,119.35,64.6
2018,7,26,17,0,718.0,80.0,4.0,20.4,400.0,75.31,43.23
2018,7,26,17,15,685.0,75.5,3.95,19.95,350.0,48.02,36.38
2018,7,26,17,30,652.0,71.0,3.9,19.5,300.0,46.95,35.6
2018,7,26,17,45,607.0,65.5,3.9,19.05,251.5,44.97,33.96
2018,7,26,18,0,562.0,60.0,3.9,18.6,203.0,42.88,32.11
2018,7,26,18,15,493.0,52.5,3.8,18.2,157.5,38.93,28.47
2018,7,26,18,30,424.0,45.0,3.7,17.8,112.0,34.81,24.47
2018,7,26,18,45,321.0,35.0,3.65,17.45,75.5,28.09,17.67
2018,7,26,19,0,218.0,25.0,3.6,17.1,39.0,21.02,1.9
2018,7,26,19,15,124.0,15.0,3.6,16.9,21.5,14.3,0.0
2018,7,26,19,30,30.0,5.0,3.6,16.7,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.55,16.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,5,15,49.0,8.5,3.75,14.9,11.5,27.53,0.0
2018,7,27,5,30,98.0,17.0,3.8,15.2,23.0,78.6,0.0
2018,7,27,5,45,139.0,26.0,3.85,15.5,42.5,121.93,90.42
2018,7,27,6,0,180.0,35.0,3.9,15.8,62.0,159.32,127.52
2018,7,27,6,15,123.5,34.5,3.9,16.2,56.5,129.72,105.1
2018,7,27,6,30,67.0,34.0,3.9,16.6,51.0,86.16,68.76
2018,7,27,6,45,33.5,50.0,3.85,17.0,58.5,70.83,55.3
2018,7,27,7,0,0.0,66.0,3.8,17.4,66.0,61.39,46.28
2018,7,27,7,15,0.0,85.5,3.75,17.8,85.5,80.62,62.19
2018,7,27,7,30,0.0,105.0,3.7,18.2,105.0,100.02,77.96
2018,7,27,7,45,0.0,116.5,3.6,18.55,116.5,111.05,86.65
2018,7,27,8,0,0.0,128.0,3.5,18.9,128.0,122.09,95.22
2018,7,27,8,15,2.0,151.0,3.5,19.3,152.0,146.63,114.69
2018,7,27,8,30,4.0,174.0,3.5,19.7,176.0,171.2,133.9
2018,7,27,8,45,7.0,193.0,3.5,20.05,197.5,192.57,150.39
2018,7,27,9,0,10.0,212.0,3.5,20.4,219.0,213.95,166.71
2018,7,27,9,15,14.0,235.5,3.55,20.75,246.0,240.84,187.21
2018,7,27,9,30,18.0,259.0,3.6,21.1,273.0,267.65,207.42
2018,7,27,9,45,25.0,289.5,3.6,21.4,309.5,316.52,244.36
2018,7,27,10,0,32.0,320.0,3.6,21.7,346.0,353.52,271.73
2018,7,27,10,15,39.0,343.5,3.65,21.95,376.5,382.61,293.01
2018,7,27,10,30,46.0,367.0,3.7,22.2,407.0,411.15,313.72
2018,7,27,10,45,49.5,381.5,3.7,22.45,425.5,426.36,324.28
2018,7,27,11,0,53.0,396.0,3.7,22.7,444.0,441.05,334.47
2018,7,27,11,15,59.5,408.5,3.75,22.8,463.5,456.0,345.21
2018,7,27,11,30,66.0,421.0,3.8,22.9,483.0,470.25,355.44
2018,7,27,11,45,81.5,433.0,3.85,23.05,510.0,491.46,370.98
2018,7,27,12,0,97.0,445.0,3.9,23.2,537.0,511.43,385.51
2018,7,27,12,15,123.0,452.5,3.95,23.25,569.0,538.38,405.5
2018,7,27,12,30,149.0,460.0,4.0,23.3,601.0,558.43,420.41
2018,7,27,12,45,181.0,459.5,4.1,23.3,629.5,573.96,432.43
2018,7,27,13,0,213.0,459.0,4.2,23.3,658.0,587.0,442.56
2018,7,27,13,15,228.5,448.0,4.2,23.25,658.5,575.96,434.93
2018,7,27,13,30,244.0,437.0,4.2,23.2,659.0,560.45,424.1
2018,7,27,13,45,354.5,372.5,4.25,23.15,686.0,563.76,428.91
2018,7,27,14,0,465.0,308.0,4.3,23.1,713.0,555.15,424.21
2018,7,27,14,15,676.5,208.0,4.3,23.0,776.0,566.98,434.56
2018,7,27,14,30,888.0,108.0,4.3,22.9,839.0,568.37,434.96
2018,7,27,14,45,881.0,105.5,4.25,22.75,805.0,519.85,395.61
2018,7,27,15,0,874.0,103.0,4.2,22.6,771.0,470.88,355.1
2018,7,27,15,15,862.0,101.0,4.2,22.6,730.5,420.13,312.11
2018,7,27,15,30,850.0,99.0,4.2,22.6,690.0,369.8,268.56
2018,7,27,15,45,837.0,96.5,4.15,22.15,646.5,319.41,224.75
2018,7,27,16,0,824.0,94.0,4.1,21.7,603.0,263.21,176.25
2018,7,27,16,15,805.0,91.0,4.1,21.4,555.0,213.2,133.59
2018,7,27,16,30,786.0,88.0,4.1,21.1,507.0,165.2,95.21
2018,7,27,16,45,760.0,84.5,4.1,20.75,456.5,118.46,63.48
2018,7,27,17,0,734.0,81.0,4.1,20.4,406.0,74.78,43.49
2018,7,27,17,15,696.0,77.5,4.1,19.9,355.0,49.61,37.77
2018,7,27,17,30,658.0,74.0,4.1,19.4,304.0,49.35,37.73
2018,7,27,17,45,601.0,69.0,4.15,18.85,252.5,47.86,36.53
2018,7,27,18,0,544.0,64.0,4.2,18.3,201.0,46.34,35.18
2018,7,27,18,15,464.0,56.0,4.2,17.8,154.5,42.11,31.28
2018,7,27,18,30,384.0,48.0,4.2,17.3,108.0,37.73,27.0
2018,7,27,18,45,263.0,35.5,4.2,16.8,70.0,27.64,17.22
2018,7,27,19,0,142.0,23.0,4.2,16.3,32.0,18.22,0.0
2018,7,27,19,15,71.0,11.5,4.2,16.05,16.0,10.96,0.0
2018,7,27,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,5,15,11.5,6.0,2.65,14.1,6.5,10.26,0.0
2018,7,28,5,30,23.0,12.0,2.7,14.4,13.0,24.59,0.0
2018,7,28,5,45,46.5,27.0,2.75,14.75,32.5,58.5,40.4
2018,7,28,6,0,70.0,42.0,2.8,15.1,52.0,90.37,70.1
2018,7,28,6,15,51.0,51.5,2.7,15.45,60.5,91.28,72.06
2018,7,28,6,30,32.0,61.0,2.6,15.8,69.0,82.49,64.98
2018,7,28,6,45,18.5,82.0,2.5,16.2,87.0,97.79,77.65
2018,7,28,7,0,5.0,103.0,2.4,16.6,105.0,104.6,82.77
2018,7,28,7,15,9.0,126.5,2.3,16.95,130.5,131.7,105.06
2018,7,28,7,30,13.0,150.0,2.2,17.3,156.0,158.84,126.94
2018,7,28,7,45,15.5,168.0,2.15,17.7,175.5,178.71,142.46
2018,7,28,8,0,18.0,186.0,2.1,18.1,195.0,198.63,157.8
2018,7,28,8,15,24.5,209.5,2.05,18.5,223.5,228.02,180.54
2018,7,28,8,30,31.0,233.0,2.0,18.9,252.0,270.38,212.98
2018,7,28,8,45,81.0,255.5,2.0,19.3,310.0,339.31,266.97
2018,7,28,9,0,131.0,278.0,2.0,19.7,368.0,423.52,330.79
2018,7,28,9,15,117.5,309.5,2.05,20.05,394.0,444.75,344.24
2018,7,28,9,30,104.0,341.0,2.1,20.4,420.0,450.86,346.91
2018,7,28,9,45,245.0,336.5,2.1,20.8,534.0,606.64,463.0
2018,7,28,10,0,386.0,332.0,2.1,21.2,648.0,736.11,554.93
2018,7,28,10,15,479.0,312.5,2.2,21.55,718.5,814.62,608.95
2018,7,28,10,30,572.0,293.0,2.3,21.9,789.0,879.64,653.5
2018,7,28,10,45,583.5,295.0,2.4,22.3,812.5,885.42,656.02
2018,7,28,11,0,595.0,297.0,2.5,22.7,836.0,889.76,658.16
2018,7,28,11,15,614.0,293.0,2.55,22.95,857.0,891.67,659.03
2018,7,28,11,30,633.0,289.0,2.6,23.2,878.0,890.84,658.12
2018,7,28,11,45,634.0,290.5,2.7,23.5,885.0,875.93,647.71
2018,7,28,12,0,635.0,292.0,2.8,23.8,892.0,858.84,635.89
2018,7,28,12,15,638.0,287.5,2.9,23.9,890.0,835.93,620.75
2018,7,28,12,30,641.0,283.0,3.0,24.0,888.0,811.15,604.2
2018,7,28,12,45,670.5,263.5,3.1,24.15,892.0,792.6,592.3
2018,7,28,13,0,700.0,244.0,3.2,24.3,896.0,770.93,577.93
2018,7,28,13,15,659.5,258.0,3.3,24.25,865.0,723.69,544.37
2018,7,28,13,30,619.0,272.0,3.4,24.2,834.0,677.7,511.31
2018,7,28,13,45,638.5,255.5,3.45,24.1,822.5,647.12,489.75
2018,7,28,14,0,658.0,239.0,3.5,24.0,811.0,614.1,465.76
2018,7,28,14,15,713.5,206.5,3.55,23.85,808.5,585.91,445.04
2018,7,28,14,30,769.0,174.0,3.6,23.7,806.0,555.74,421.73
2018,7,28,14,45,768.0,166.5,3.65,23.5,775.0,510.34,385.96
2018,7,28,15,0,767.0,159.0,3.7,23.3,744.0,464.24,348.66
2018,7,28,15,15,752.5,155.5,3.7,23.3,704.0,410.67,304.57
2018,7,28,15,30,738.0,152.0,3.7,23.3,664.0,362.53,263.73
2018,7,28,15,45,666.5,163.0,3.7,22.8,602.0,310.91,221.69
2018,7,28,16,0,595.0,174.0,3.7,22.3,540.0,266.67,186.07
2018,7,28,16,15,539.5,171.0,3.7,21.95,482.5,222.05,150.85
2018,7,28,16,30,484.0,168.0,3.7,21.6,425.0,181.87,121.23
2018,7,28,16,45,485.0,150.5,3.7,21.2,386.0,141.38,92.4
2018,7,28,17,0,486.0,133.0,3.7,20.8,347.0,101.29,70.23
2018,7,28,17,15,471.0,117.5,3.7,20.3,303.5,80.08,64.1
2018,7,28,17,30,456.0,102.0,3.7,19.8,260.0,71.23,56.7
2018,7,28,17,45,421.0,88.5,3.65,19.3,216.0,63.27,49.91
2018,7,28,18,0,386.0,75.0,3.6,18.8,172.0,54.85,42.54
2018,7,28,18,15,335.5,63.5,3.55,18.3,134.0,47.51,35.89
2018,7,28,18,30,285.0,52.0,3.5,17.8,96.0,39.81,28.7
2018,7,28,18,45,194.5,36.5,3.5,17.3,61.5,28.44,17.7
2018,7,28,19,0,104.0,21.0,3.5,16.8,27.0,16.58,0.0
2018,7,28,19,15,52.0,10.5,3.5,16.55,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,35.5,9.0,2.75,14.75,11.0,22.55,0.0
2018,7,29,5,30,71.0,18.0,2.8,14.9,22.0,60.55,0.0
2018,7,29,5,45,89.0,30.0,2.8,15.1,40.0,93.53,67.03
2018,7,29,6,0,107.0,42.0,2.8,15.3,58.0,119.45,94.08
2018,7,29,6,15,75.5,54.5,2.8,15.6,68.0,109.76,87.72
2018,7,29,6,30,44.0,67.0,2.8,15.9,78.0,97.53,77.8
2018,7,29,6,45,29.0,90.5,2.8,16.15,98.5,115.52,92.76
2018,7,29,7,0,14.0,114.0,2.8,16.4,119.0,123.68,99.02
2018,7,29,7,15,47.5,143.5,2.75,16.8,163.5,189.83,154.25
2018,7,29,7,30,81.0,173.0,2.7,17.2,208.0,249.73,203.03
2018,7,29,7,45,78.5,192.5,2.7,17.55,230.0,269.73,217.89
2018,7,29,8,0,76.0,212.0,2.7,17.9,252.0,289.26,232.21
2018,7,29,8,15,54.5,221.0,2.65,18.25,251.0,279.51,222.63
2018,7,29,8,30,33.0,230.0,2.6,18.6,250.0,268.81,212.43
2018,7,29,8,45,39.0,255.0,2.6,19.0,280.5,300.4,236.29
2018,7,29,9,0,45.0,280.0,2.6,19.4,311.0,331.79,259.51
2018,7,29,9,15,71.5,310.5,2.6,19.6,363.0,388.44,302.55
2018,7,29,9,30,98.0,341.0,2.6,19.8,415.0,445.1,344.67
2018,7,29,9,45,135.0,364.0,2.6,19.95,471.5,516.79,397.41
2018,7,29,10,0,172.0,387.0,2.6,20.1,528.0,574.29,438.85
2018,7,29,10,15,198.5,400.5,2.65,20.15,568.5,610.55,464.65
2018,7,29,10,30,225.0,414.0,2.7,20.2,609.0,645.81,489.65
2018,7,29,10,45,201.5,427.5,2.75,20.3,605.5,631.43,477.76
2018,7,29,11,0,178.0,441.0,2.8,20.4,602.0,616.28,465.71
2018,7,29,11,15,225.0,425.5,2.85,20.35,632.5,638.21,482.94
2018,7,29,11,30,272.0,410.0,2.9,20.3,663.0,665.51,503.53
2018,7,29,11,45,398.5,363.0,2.95,20.3,737.0,730.05,552.5
2018,7,29,12,0,525.0,316.0,3.0,20.3,811.0,783.37,592.64
2018,7,29,12,15,499.5,327.0,3.1,20.25,798.0,752.93,570.57
2018,7,29,12,30,474.0,338.0,3.2,20.2,785.0,721.97,548.55
2018,7,29,12,45,564.5,306.5,3.25,20.15,835.0,746.26,567.94
2018,7,29,13,0,655.0,275.0,3.3,20.1,885.0,762.61,581.04
2018,7,29,13,15,577.5,308.5,3.35,20.05,840.0,708.21,540.37
2018,7,29,13,30,500.0,342.0,3.4,20.0,795.0,655.53,501.01
2018,7,29,13,45,381.0,370.5,3.45,19.9,711.0,578.38,443.1
2018,7,29,14,0,262.0,399.0,3.5,19.8,627.0,507.32,389.19
2018,7,29,14,15,193.5,392.5,3.55,19.65,557.5,451.25,346.97
2018,7,29,14,30,125.0,386.0,3.6,19.5,488.0,396.25,305.33
2018,7,29,14,45,109.5,365.0,3.65,19.4,451.5,361.74,279.38
2018,7,29,15,0,94.0,344.0,3.7,19.3,415.0,335.72,259.67
2018,7,29,15,15,84.0,321.0,3.7,19.3,382.0,305.66,236.63
2018,7,29,15,30,74.0,298.0,3.7,19.3,349.0,276.86,214.47
2018,7,29,15,45,79.5,278.0,3.8,19.05,329.5,255.91,198.21
2018,7,29,16,0,85.0,258.0,3.9,18.8,310.0,234.56,181.4
2018,7,29,16,15,220.0,216.0,3.95,18.55,336.0,204.64,152.24
2018,7,29,16,30,355.0,174.0,4.0,18.3,362.0,168.72,117.86
2018,7,29,16,45,476.0,139.5,4.05,18.1,364.5,131.49,86.12
2018,7,29,17,0,597.0,105.0,4.1,17.9,367.0,80.29,52.78
2018,7,29,17,15,589.5,94.0,4.1,17.55,325.5,61.9,48.94
2018,7,29,17,30,582.0,83.0,4.1,17.2,284.0,56.43,44.32
2018,7,29,17,45,524.5,76.0,4.1,16.9,234.5,53.7,41.98
2018,7,29,18,0,467.0,69.0,4.1,16.6,185.0,50.83,39.38
2018,7,29,18,15,348.0,59.5,4.0,16.35,134.5,44.5,33.53
2018,7,29,18,30,229.0,50.0,3.9,16.1,84.0,38.2,27.48
2018,7,29,18,45,139.5,34.0,3.75,15.8,52.5,26.41,15.99
2018,7,29,19,0,50.0,18.0,3.6,15.5,21.0,15.1,0.0
2018,7,29,19,15,25.0,9.0,3.55,15.4,10.5,8.58,0.0
2018,7,29,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,5,15,29.5,8.5,3.05,14.15,10.0,19.67,0.0
2018,7,30,5,30,59.0,17.0,3.1,14.4,20.0,53.4,0.0
2018,7,30,5,45,108.5,34.0,3.15,14.65,47.0,110.83,79.63
2018,7,30,6,0,158.0,51.0,3.2,14.9,74.0,161.19,128.48
2018,7,30,6,15,110.0,58.0,3.15,15.3,77.0,144.56,117.07
2018,7,30,6,30,62.0,65.0,3.1,15.7,80.0,114.99,92.81
2018,7,30,6,45,31.0,77.0,3.05,16.1,84.5,100.19,80.02
2018,7,30,7,0,0.0,89.0,3.0,16.5,89.0,85.7,66.87
2018,7,30,7,15,0.0,106.0,2.9,16.95,106.0,102.52,80.66
2018,7,30,7,30,0.0,123.0,2.8,17.4,123.0,119.24,94.08
2018,7,30,7,45,2.0,141.0,2.7,17.85,142.0,138.57,109.48
2018,7,30,8,0,4.0,159.0,2.6,18.3,161.0,157.94,124.66
2018,7,30,8,15,13.0,188.5,2.6,18.75,196.0,195.59,154.56
2018,7,30,8,30,22.0,218.0,2.6,19.2,231.0,233.52,184.1
2018,7,30,8,45,33.0,247.0,2.55,19.65,268.5,285.95,224.4
2018,7,30,9,0,44.0,276.0,2.5,20.1,306.0,326.43,254.67
2018,7,30,9,15,67.0,307.5,2.55,20.45,356.5,380.86,295.68
2018,7,30,9,30,90.0,339.0,2.6,20.8,407.0,435.22,335.8
2018,7,30,9,45,157.0,347.5,2.6,21.15,473.0,519.91,398.95
2018,7,30,10,0,224.0,356.0,2.6,21.5,539.0,604.03,459.8
2018,7,30,10,15,256.5,368.5,2.7,21.75,585.0,644.9,488.33
2018,7,30,10,30,289.0,381.0,2.8,22.0,631.0,684.46,515.93
2018,7,30,10,45,301.0,389.0,2.85,22.25,655.5,697.92,524.4
2018,7,30,11,0,313.0,397.0,2.9,22.5,680.0,709.84,531.99
2018,7,30,11,15,375.0,380.0,2.95,22.7,724.5,742.23,555.6
2018,7,30,11,30,437.0,363.0,3.0,22.9,769.0,778.88,581.58
2018,7,30,11,45,416.0,381.5,3.05,23.05,770.5,763.05,569.13
2018,7,30,12,0,395.0,400.0,3.1,23.2,772.0,742.37,553.82
2018,7,30,12,15,489.5,352.0,3.15,23.3,813.0,766.85,573.32
2018,7,30,12,30,584.0,304.0,3.2,23.4,854.0,780.63,584.96
2018,7,30,12,45,603.5,287.5,3.25,23.5,852.0,758.17,569.56
2018,7,30,13,0,623.0,271.0,3.3,23.6,850.0,733.32,552.52
2018,7,30,13,15,546.5,302.0,3.3,23.55,804.0,678.68,512.14
2018,7,30,13,30,470.0,333.0,3.3,23.5,758.0,625.95,472.95
2018,7,30,13,45,499.5,308.5,3.35,23.45,750.5,600.39,455.18
2018,7,30,14,0,529.0,284.0,3.4,23.4,743.0,572.06,434.72
2018,7,30,14,15,661.0,219.0,3.4,23.25,773.0,563.74,429.32
2018,7,30,14,30,793.0,154.0,3.4,23.1,803.0,548.51,417.21
2018,7,30,14,45,781.0,152.0,3.4,22.95,768.0,501.33,379.58
2018,7,30,15,0,769.0,150.0,3.4,22.8,733.0,454.41,341.36
2018,7,30,15,15,755.0,146.0,3.4,22.8,693.0,405.54,300.6
2018,7,30,15,30,741.0,142.0,3.4,22.8,653.0,352.28,255.78
2018,7,30,15,45,715.5,141.0,3.45,22.3,607.5,304.01,214.96
2018,7,30,16,0,690.0,140.0,3.5,21.8,562.0,258.17,176.09
2018,7,30,16,15,655.5,138.0,3.5,21.4,512.5,212.6,138.75
2018,7,30,16,30,621.0,136.0,3.5,21.0,463.0,170.81,106.94
2018,7,30,16,45,573.5,132.0,3.55,20.6,410.5,130.46,81.27
2018,7,30,17,0,526.0,128.0,3.6,20.2,358.0,95.79,67.01
2018,7,30,17,15,478.0,120.0,3.6,19.65,308.5,82.11,66.04
2018,7,30,17,30,430.0,112.0,3.6,19.1,259.0,78.64,63.32
2018,7,30,17,45,368.0,99.5,3.6,18.5,210.5,71.54,57.29
2018,7,30,18,0,306.0,87.0,3.6,17.9,162.0,64.05,50.72
2018,7,30,18,15,246.5,69.5,3.55,17.45,121.0,52.22,40.08
2018,7,30,18,30,187.0,52.0,3.5,17.0,80.0,41.79,30.41
2018,7,30,18,45,121.5,34.0,3.5,16.5,49.5,27.87,16.93
2018,7,30,19,0,56.0,16.0,3.5,16.0,19.0,13.5,0.0
2018,7,30,19,15,28.0,8.0,3.5,15.8,9.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
