Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,51.0,7.0,1.95,14.5,8.0,0.0,0.0
2018,8,10,5,30,102.0,14.0,2.0,14.9,16.0,56.13,0.0
2018,8,10,5,45,208.5,26.0,2.1,15.35,45.5,150.46,69.1
2018,8,10,6,0,315.0,38.0,2.2,15.8,75.0,234.82,182.66
2018,8,10,6,15,332.0,50.0,2.15,16.25,106.0,270.37,218.71
2018,8,10,6,30,349.0,62.0,2.1,16.7,137.0,308.25,252.97
2018,8,10,6,45,340.5,83.5,2.05,17.15,173.0,343.21,282.44
2018,8,10,7,0,332.0,105.0,2.0,17.6,209.0,375.95,308.48
2018,8,10,7,15,440.0,105.5,2.0,18.2,269.5,465.19,379.54
2018,8,10,7,30,548.0,106.0,2.0,18.8,330.0,568.02,457.73
2018,8,10,7,45,575.0,115.5,2.0,19.45,378.5,617.8,492.31
2018,8,10,8,0,602.0,125.0,2.0,20.1,427.0,667.45,525.58
2018,8,10,8,15,627.5,131.5,2.0,20.7,474.5,711.9,554.33
2018,8,10,8,30,653.0,138.0,2.0,21.3,522.0,755.52,581.87
2018,8,10,8,45,614.5,163.0,2.0,21.95,547.0,761.5,582.54
2018,8,10,9,0,576.0,188.0,2.0,22.6,572.0,762.87,580.04
2018,8,10,9,15,582.0,200.5,2.0,23.05,609.0,788.32,595.06
2018,8,10,9,30,588.0,213.0,2.0,23.5,646.0,811.5,608.17
2018,8,10,9,45,639.5,203.0,2.05,24.0,695.0,851.86,633.93
2018,8,10,10,0,691.0,193.0,2.1,24.5,744.0,890.26,657.24
2018,8,10,10,15,752.5,171.5,2.15,24.85,791.5,918.33,673.94
2018,8,10,10,30,814.0,150.0,2.2,25.2,839.0,950.1,693.08
2018,8,10,10,45,758.0,184.0,2.25,25.55,839.0,924.31,674.74
2018,8,10,11,0,702.0,218.0,2.3,25.9,839.0,901.02,658.66
2018,8,10,11,15,732.0,204.0,2.4,26.05,861.5,901.58,659.23
2018,8,10,11,30,762.0,190.0,2.5,26.2,884.0,895.13,655.05
2018,8,10,11,45,801.5,171.0,2.6,26.35,906.0,893.89,654.42
2018,8,10,12,0,841.0,152.0,2.7,26.5,928.0,883.38,647.69
2018,8,10,12,15,839.0,153.5,2.8,26.55,928.0,864.0,635.42
2018,8,10,12,30,837.0,155.0,2.9,26.6,928.0,836.92,618.01
2018,8,10,12,45,831.0,157.0,3.0,26.7,919.0,804.93,597.08
2018,8,10,13,0,825.0,159.0,3.1,26.8,910.0,771.11,574.76
2018,8,10,13,15,822.0,157.5,3.2,26.7,895.0,734.66,549.94
2018,8,10,13,30,819.0,156.0,3.3,26.6,880.0,696.6,523.08
2018,8,10,13,45,815.5,152.5,3.45,26.55,858.0,655.0,493.17
2018,8,10,14,0,812.0,149.0,3.6,26.5,836.0,612.18,461.57
2018,8,10,14,15,805.0,146.5,3.65,26.35,807.5,567.23,427.44
2018,8,10,14,30,798.0,144.0,3.7,26.2,779.0,521.69,391.94
2018,8,10,14,45,790.5,139.5,3.8,26.0,744.5,473.82,353.9
2018,8,10,15,0,783.0,135.0,3.9,25.8,710.0,425.8,314.66
2018,8,10,15,15,768.5,132.0,3.9,25.8,670.0,376.6,273.29
2018,8,10,15,30,754.0,129.0,3.9,25.8,630.0,328.33,232.0
2018,8,10,15,45,738.5,124.0,3.95,25.3,586.0,273.86,186.21
2018,8,10,16,0,723.0,119.0,4.0,24.8,542.0,225.86,145.77
2018,8,10,16,15,702.5,113.0,4.0,24.4,494.5,177.97,107.42
2018,8,10,16,30,682.0,107.0,4.0,24.0,447.0,132.38,75.06
2018,8,10,16,45,652.5,101.0,4.0,23.6,397.5,88.88,52.22
2018,8,10,17,0,623.0,95.0,4.0,23.2,348.0,61.79,47.66
2018,8,10,17,15,580.5,88.0,3.9,22.65,298.0,59.47,45.91
2018,8,10,17,30,538.0,81.0,3.8,22.1,248.0,56.98,43.92
2018,8,10,17,45,480.0,72.0,3.7,21.5,200.0,52.55,40.11
2018,8,10,18,0,422.0,63.0,3.6,20.9,152.0,47.87,35.9
2018,8,10,18,15,339.5,51.5,3.45,20.4,110.5,39.23,28.02
2018,8,10,18,30,257.0,40.0,3.3,19.9,69.0,31.16,20.13
2018,8,10,18,45,163.5,26.5,3.15,19.35,41.5,21.06,3.1
2018,8,10,19,0,70.0,13.0,3.0,18.8,14.0,12.39,0.0
2018,8,10,19,15,35.0,6.5,2.9,18.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.7,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.8,16.1,14.0,39.55,0.0
2018,8,11,5,45,151.5,27.0,2.9,16.4,41.0,124.57,48.35
2018,8,11,6,0,238.0,41.0,3.0,16.7,68.0,199.23,153.64
2018,8,11,6,15,317.0,54.5,2.95,17.1,110.0,268.16,216.44
2018,8,11,6,30,396.0,68.0,2.9,17.5,152.0,344.36,282.05
2018,8,11,6,45,444.5,79.5,2.9,17.95,198.0,404.6,332.67
2018,8,11,7,0,493.0,91.0,2.9,18.4,244.0,468.06,383.87
2018,8,11,7,15,542.5,98.0,2.95,18.95,295.0,534.85,435.65
2018,8,11,7,30,592.0,105.0,3.0,19.5,346.0,599.43,484.06
2018,8,11,7,45,621.0,113.0,3.0,20.1,395.5,650.49,519.73
2018,8,11,8,0,650.0,121.0,3.0,20.7,445.0,701.4,554.16
2018,8,11,8,15,673.5,126.5,3.05,21.2,492.5,744.26,582.35
2018,8,11,8,30,697.0,132.0,3.1,21.7,540.0,786.07,609.32
2018,8,11,8,45,713.5,137.5,3.15,22.15,584.0,820.27,630.63
2018,8,11,9,0,730.0,143.0,3.2,22.6,628.0,852.59,650.46
2018,8,11,9,15,742.0,148.0,3.25,23.0,667.5,878.05,665.53
2018,8,11,9,30,754.0,153.0,3.3,23.4,707.0,901.1,678.94
2018,8,11,9,45,759.0,160.0,3.3,23.8,740.5,911.97,683.77
2018,8,11,10,0,764.0,167.0,3.3,24.2,774.0,925.17,690.35
2018,8,11,10,15,772.0,169.5,3.35,24.4,802.5,933.65,694.69
2018,8,11,10,30,780.0,172.0,3.4,24.6,831.0,939.22,697.24
2018,8,11,10,45,785.5,174.0,3.4,24.8,852.5,938.95,695.68
2018,8,11,11,0,791.0,176.0,3.4,25.0,874.0,935.72,692.34
2018,8,11,11,15,795.5,176.5,3.5,25.05,889.0,927.11,686.58
2018,8,11,11,30,800.0,177.0,3.6,25.1,904.0,915.62,679.01
2018,8,11,11,45,802.0,177.5,3.65,25.15,911.5,899.06,667.82
2018,8,11,12,0,804.0,178.0,3.7,25.2,919.0,879.84,654.91
2018,8,11,12,15,805.5,177.5,3.75,25.2,919.5,856.7,639.5
2018,8,11,12,30,807.0,177.0,3.8,25.2,920.0,831.16,622.45
2018,8,11,12,45,808.0,174.5,3.85,25.2,913.0,801.1,602.25
2018,8,11,13,0,809.0,172.0,3.9,25.2,906.0,768.96,580.31
2018,8,11,13,15,804.0,171.0,3.95,25.1,890.0,731.9,553.92
2018,8,11,13,30,799.0,170.0,4.0,25.0,874.0,693.42,526.04
2018,8,11,13,45,791.5,168.5,4.05,24.9,851.0,651.67,495.23
2018,8,11,14,0,784.0,167.0,4.1,24.8,828.0,609.05,463.11
2018,8,11,14,15,774.5,165.0,4.1,24.65,799.0,564.23,428.59
2018,8,11,14,30,765.0,163.0,4.1,24.5,770.0,519.12,393.01
2018,8,11,14,45,753.0,160.0,4.1,24.3,734.5,467.69,351.99
2018,8,11,15,0,741.0,157.0,4.1,24.1,699.0,420.26,312.92
2018,8,11,15,15,725.5,153.0,4.1,24.1,659.0,371.34,271.7
2018,8,11,15,30,710.0,149.0,4.1,24.1,619.0,323.53,230.77
2018,8,11,15,45,690.0,144.0,4.0,23.6,574.0,275.13,189.73
2018,8,11,16,0,670.0,139.0,3.9,23.1,529.0,228.7,150.82
2018,8,11,16,15,644.0,133.5,3.9,22.75,481.5,183.17,114.76
2018,8,11,16,30,618.0,128.0,3.9,22.4,434.0,140.6,85.07
2018,8,11,16,45,585.5,120.0,3.85,22.0,384.5,98.91,63.34
2018,8,11,17,0,553.0,112.0,3.8,21.6,335.0,75.28,59.6
2018,8,11,17,15,508.5,103.5,3.75,21.15,286.0,72.1,57.13
2018,8,11,17,30,464.0,95.0,3.7,20.7,237.0,67.86,53.61
2018,8,11,17,45,405.5,83.0,3.65,20.2,190.0,60.69,47.39
2018,8,11,18,0,347.0,71.0,3.6,19.7,143.0,53.15,40.62
2018,8,11,18,15,271.0,56.0,3.55,19.2,102.5,42.82,31.19
2018,8,11,18,30,195.0,41.0,3.5,18.7,62.0,32.0,20.76
2018,8,11,18,45,115.5,24.5,3.5,18.25,35.5,19.44,0.01
2018,8,11,19,0,36.0,8.0,3.5,17.8,9.0,7.63,0.0
2018,8,11,19,15,18.0,4.0,3.5,17.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,12,5,15,13.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,8,12,5,30,26.0,8.0,2.1,15.3,8.0,18.45,0.0
2018,8,12,5,45,85.0,24.0,2.15,15.65,32.0,80.41,23.29
2018,8,12,6,0,144.0,40.0,2.2,16.0,56.0,139.24,105.95
2018,8,12,6,15,206.5,58.5,2.1,16.4,95.0,201.5,162.06
2018,8,12,6,30,269.0,77.0,2.0,16.8,134.0,279.57,228.5
2018,8,12,6,45,320.0,93.0,1.9,17.2,179.0,341.39,280.13
2018,8,12,7,0,371.0,109.0,1.8,17.6,224.0,406.74,332.65
2018,8,12,7,15,401.5,123.0,1.75,18.15,268.0,457.91,371.88
2018,8,12,7,30,432.0,137.0,1.7,18.7,312.0,510.23,410.54
2018,8,12,7,45,452.0,150.5,1.65,19.2,355.5,554.44,441.72
2018,8,12,8,0,472.0,164.0,1.6,19.7,399.0,598.46,471.81
2018,8,12,8,15,491.5,176.0,1.6,20.2,442.5,639.85,499.5
2018,8,12,8,30,511.0,188.0,1.6,20.7,486.0,680.53,526.04
2018,8,12,8,45,558.5,188.5,1.6,21.25,538.0,732.11,560.34
2018,8,12,9,0,606.0,189.0,1.6,21.8,590.0,789.54,597.56
2018,8,12,9,15,645.0,185.5,1.7,22.25,636.5,828.82,622.3
2018,8,12,9,30,684.0,182.0,1.8,22.7,683.0,866.54,645.81
2018,8,12,9,45,719.0,173.5,1.9,23.15,723.0,893.09,661.72
2018,8,12,10,0,754.0,165.0,2.0,23.6,763.0,912.29,672.87
2018,8,12,10,15,763.5,166.5,2.1,23.9,791.5,921.11,677.69
2018,8,12,10,30,773.0,168.0,2.2,24.2,820.0,927.08,680.83
2018,8,12,10,45,780.5,169.5,2.3,24.45,842.5,928.22,681.06
2018,8,12,11,0,788.0,171.0,2.4,24.7,865.0,926.41,679.48
2018,8,12,11,15,793.0,171.5,2.55,24.85,880.0,918.31,674.56
2018,8,12,11,30,798.0,172.0,2.7,25.0,895.0,907.32,667.79
2018,8,12,11,45,761.0,193.0,2.8,25.15,887.0,875.86,647.0
2018,8,12,12,0,724.0,214.0,2.9,25.3,879.0,846.23,627.49
2018,8,12,12,15,633.5,258.5,3.0,25.25,840.5,788.73,587.11
2018,8,12,12,30,543.0,303.0,3.1,25.2,802.0,733.31,547.25
2018,8,12,12,45,535.0,301.5,3.2,25.2,789.5,703.22,526.6
2018,8,12,13,0,527.0,300.0,3.3,25.2,777.0,672.31,504.92
2018,8,12,13,15,536.5,292.0,3.4,25.05,770.5,647.51,487.85
2018,8,12,13,30,546.0,284.0,3.5,24.9,764.0,621.05,469.17
2018,8,12,13,45,596.5,254.0,3.6,24.75,766.0,598.5,453.61
2018,8,12,14,0,647.0,224.0,3.7,24.6,768.0,572.57,434.78
2018,8,12,14,15,720.0,183.0,3.8,24.35,768.5,544.57,413.88
2018,8,12,14,30,793.0,142.0,3.9,24.1,769.0,512.88,388.83
2018,8,12,14,45,785.5,137.5,3.95,23.85,735.0,465.17,350.31
2018,8,12,15,0,778.0,133.0,4.0,23.6,701.0,417.32,310.68
2018,8,12,15,15,763.0,130.0,4.0,23.6,660.5,368.15,268.86
2018,8,12,15,30,748.0,127.0,4.0,23.6,620.0,319.98,227.22
2018,8,12,15,45,733.5,122.0,4.05,22.95,576.5,266.08,181.52
2018,8,12,16,0,719.0,117.0,4.1,22.3,533.0,218.52,141.22
2018,8,12,16,15,698.5,111.0,4.1,21.9,486.0,170.87,103.07
2018,8,12,16,30,678.0,105.0,4.1,21.5,439.0,125.53,71.36
2018,8,12,16,45,650.0,98.0,4.1,21.05,389.5,81.65,49.35
2018,8,12,17,0,622.0,91.0,4.1,20.6,340.0,59.17,45.94
2018,8,12,17,15,580.0,84.5,4.05,20.1,290.5,57.12,44.38
2018,8,12,17,30,538.0,78.0,4.0,19.6,241.0,54.93,42.59
2018,8,12,17,45,465.5,70.0,3.95,19.1,191.5,51.25,39.36
2018,8,12,18,0,393.0,62.0,3.9,18.6,142.0,46.35,34.87
2018,8,12,18,15,290.0,48.0,3.8,18.15,98.0,36.57,25.91
2018,8,12,18,30,187.0,34.0,3.7,17.7,54.0,26.38,16.03
2018,8,12,18,45,111.5,21.0,3.6,17.3,31.0,16.6,0.0
2018,8,12,19,0,36.0,8.0,3.5,16.9,8.0,7.63,0.0
2018,8,12,19,15,18.0,4.0,3.45,16.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,13,5,30,41.0,9.0,2.8,14.6,10.0,25.58,0.0
2018,8,13,5,45,128.0,25.0,2.9,14.95,37.0,108.95,23.37
2018,8,13,6,0,215.0,41.0,3.0,15.3,64.0,187.58,143.73
2018,8,13,6,15,221.5,49.5,3.0,15.65,84.5,207.61,167.63
2018,8,13,6,30,228.0,58.0,3.0,16.0,105.0,229.16,188.62
2018,8,13,6,45,114.0,73.0,3.0,16.35,96.5,159.14,130.59
2018,8,13,7,0,0.0,88.0,3.0,16.7,88.0,85.97,67.01
2018,8,13,7,15,0.0,97.5,2.95,17.1,97.5,94.4,73.96
2018,8,13,7,30,0.0,107.0,2.9,17.5,107.0,103.04,80.83
2018,8,13,7,45,0.0,119.5,2.9,17.9,119.5,114.98,90.28
2018,8,13,8,0,0.0,132.0,2.9,18.3,132.0,126.93,99.6
2018,8,13,8,15,1.5,150.5,2.9,18.65,151.5,146.38,114.96
2018,8,13,8,30,3.0,169.0,2.9,19.0,171.0,165.83,130.11
2018,8,13,8,45,5.5,184.5,2.9,19.35,188.0,183.04,143.35
2018,8,13,9,0,8.0,200.0,2.9,19.7,205.0,200.28,156.47
2018,8,13,9,15,10.5,218.5,2.9,19.95,225.5,220.57,171.93
2018,8,13,9,30,13.0,237.0,2.9,20.2,246.0,240.8,187.19
2018,8,13,9,45,21.0,266.5,2.9,20.5,282.5,277.27,215.01
2018,8,13,10,0,29.0,296.0,2.9,20.8,319.0,325.32,251.19
2018,8,13,10,15,41.5,330.5,2.95,21.0,364.5,371.14,285.41
2018,8,13,10,30,54.0,365.0,3.0,21.2,410.0,416.18,318.59
2018,8,13,10,45,47.0,363.0,3.05,21.4,403.0,404.18,308.69
2018,8,13,11,0,40.0,361.0,3.1,21.6,396.0,392.29,299.17
2018,8,13,11,15,37.5,363.0,3.15,21.65,396.5,388.69,296.19
2018,8,13,11,30,35.0,365.0,3.2,21.7,397.0,385.01,293.16
2018,8,13,11,45,42.5,383.0,3.25,21.8,422.0,405.67,308.48
2018,8,13,12,0,50.0,401.0,3.3,21.9,447.0,425.38,322.95
2018,8,13,12,15,59.5,411.5,3.4,21.85,466.0,438.64,333.01
2018,8,13,12,30,69.0,422.0,3.5,21.8,485.0,450.88,342.34
2018,8,13,12,45,77.5,425.5,3.55,21.8,496.0,454.84,345.46
2018,8,13,13,0,86.0,429.0,3.6,21.8,507.0,457.87,347.93
2018,8,13,13,15,95.0,424.0,3.7,21.7,508.5,452.78,344.69
2018,8,13,13,30,104.0,419.0,3.8,21.6,510.0,446.85,340.8
2018,8,13,13,45,231.0,368.0,3.85,21.5,563.5,468.07,359.18
2018,8,13,14,0,358.0,317.0,3.9,21.4,617.0,484.87,373.05
2018,8,13,14,15,578.0,229.5,3.95,21.2,694.0,505.01,389.19
2018,8,13,14,30,798.0,142.0,4.0,21.0,771.0,512.96,393.68
2018,8,13,14,45,789.0,138.5,4.05,20.8,736.5,465.13,354.28
2018,8,13,15,0,780.0,135.0,4.1,20.6,702.0,417.29,314.04
2018,8,13,15,15,765.0,131.5,4.1,20.6,661.0,367.58,271.26
2018,8,13,15,30,750.0,128.0,4.1,20.6,620.0,318.87,228.68
2018,8,13,15,45,732.0,124.0,4.15,20.1,575.5,264.69,182.22
2018,8,13,16,0,714.0,120.0,4.2,19.6,531.0,217.29,141.78
2018,8,13,16,15,689.5,114.5,4.15,19.25,482.5,169.75,103.7
2018,8,13,16,30,665.0,109.0,4.1,18.9,434.0,124.95,72.67
2018,8,13,16,45,609.5,106.5,4.1,18.55,379.0,84.48,54.3
2018,8,13,17,0,554.0,104.0,4.1,18.2,324.0,69.36,55.31
2018,8,13,17,15,521.5,93.5,4.05,17.8,277.0,64.53,51.3
2018,8,13,17,30,489.0,83.0,4.0,17.4,230.0,59.31,46.83
2018,8,13,17,45,393.0,74.0,4.0,17.0,177.5,54.09,42.19
2018,8,13,18,0,297.0,65.0,4.0,16.6,125.0,48.62,37.12
2018,8,13,18,15,212.0,49.5,3.9,16.3,86.0,37.75,27.08
2018,8,13,18,30,127.0,34.0,3.8,16.0,47.0,27.89,17.18
2018,8,13,18,45,73.0,20.5,3.75,15.7,27.0,17.05,0.0
2018,8,13,19,0,19.0,7.0,3.7,15.4,7.0,6.67,0.0
2018,8,13,19,15,9.5,3.5,3.65,15.25,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.15,14.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.2,15.1,6.0,12.33,0.0
2018,8,14,5,45,53.0,21.5,3.3,15.35,26.5,60.67,3.53
2018,8,14,6,0,90.0,37.0,3.4,15.6,47.0,107.32,79.74
2018,8,14,6,15,92.0,52.0,3.45,15.9,66.5,118.57,93.67
2018,8,14,6,30,94.0,67.0,3.5,16.2,86.0,139.15,112.59
2018,8,14,6,45,47.5,80.5,3.55,16.5,90.0,117.18,94.25
2018,8,14,7,0,1.0,94.0,3.6,16.8,94.0,93.69,73.54
2018,8,14,7,15,3.5,111.0,3.6,17.15,112.0,112.13,88.86
2018,8,14,7,30,6.0,128.0,3.6,17.5,130.0,130.66,103.94
2018,8,14,7,45,8.5,141.0,3.55,17.8,144.5,144.9,115.26
2018,8,14,8,0,11.0,154.0,3.5,18.1,159.0,159.34,126.61
2018,8,14,8,15,9.0,163.0,3.5,18.35,167.5,165.91,131.28
2018,8,14,8,30,7.0,172.0,3.5,18.6,176.0,172.48,135.93
2018,8,14,8,45,12.5,198.0,3.5,18.9,206.0,203.33,160.23
2018,8,14,9,0,18.0,224.0,3.5,19.2,236.0,234.22,184.17
2018,8,14,9,15,19.5,242.0,3.5,19.4,255.5,253.07,198.32
2018,8,14,9,30,21.0,260.0,3.5,19.6,275.0,271.81,212.29
2018,8,14,9,45,38.5,294.0,3.5,19.85,323.5,334.47,260.5
2018,8,14,10,0,56.0,328.0,3.5,20.1,372.0,384.98,298.52
2018,8,14,10,15,85.5,359.5,3.5,20.3,429.5,443.56,342.53
2018,8,14,10,30,115.0,391.0,3.5,20.5,487.0,512.51,393.25
2018,8,14,10,45,95.0,393.0,3.5,20.65,474.0,480.26,367.89
2018,8,14,11,0,75.0,395.0,3.5,20.8,461.0,459.38,351.3
2018,8,14,11,15,88.5,407.0,3.55,20.9,486.0,479.58,366.3
2018,8,14,11,30,102.0,419.0,3.6,21.0,511.0,498.79,380.35
2018,8,14,11,45,142.5,432.0,3.65,21.1,561.5,547.74,416.79
2018,8,14,12,0,183.0,445.0,3.7,21.2,612.0,586.77,445.56
2018,8,14,12,15,262.0,410.5,3.75,21.25,650.0,613.59,466.98
2018,8,14,12,30,341.0,376.0,3.8,21.3,688.0,632.12,482.25
2018,8,14,12,45,527.5,293.0,3.9,21.3,770.5,686.94,526.22
2018,8,14,13,0,714.0,210.0,4.0,21.3,853.0,726.91,558.37
2018,8,14,13,15,760.0,185.0,4.05,21.25,859.0,707.12,544.27
2018,8,14,13,30,806.0,160.0,4.1,21.2,865.0,682.93,526.81
2018,8,14,13,45,803.5,156.5,4.15,21.2,843.5,642.2,495.87
2018,8,14,14,0,801.0,153.0,4.2,21.2,822.0,600.18,463.35
2018,8,14,14,15,794.5,149.5,4.2,21.05,793.5,554.89,427.73
2018,8,14,14,30,788.0,146.0,4.2,20.9,765.0,509.0,390.75
2018,8,14,14,45,780.5,141.5,4.2,20.75,731.0,461.4,351.52
2018,8,14,15,0,773.0,137.0,4.2,20.6,697.0,413.68,311.18
2018,8,14,15,15,757.5,134.5,4.2,20.6,656.5,364.96,269.13
2018,8,14,15,30,742.0,132.0,4.2,20.6,616.0,311.99,223.27
2018,8,14,15,45,725.5,126.5,4.2,20.1,571.5,262.46,180.42
2018,8,14,16,0,709.0,121.0,4.2,19.6,527.0,214.51,139.58
2018,8,14,16,15,686.5,115.0,4.2,19.3,479.5,167.14,101.8
2018,8,14,16,30,664.0,109.0,4.2,19.0,432.0,122.31,71.11
2018,8,14,16,45,633.0,102.5,4.15,18.7,382.5,79.57,51.24
2018,8,14,17,0,602.0,96.0,4.1,18.4,333.0,63.44,50.11
2018,8,14,17,15,557.5,89.0,4.1,18.0,283.5,61.19,48.34
2018,8,14,17,30,513.0,82.0,4.1,17.6,234.0,58.79,46.33
2018,8,14,17,45,452.5,72.0,4.05,17.25,186.5,53.53,41.64
2018,8,14,18,0,392.0,62.0,4.0,16.9,139.0,46.57,35.25
2018,8,14,18,15,305.5,49.5,3.9,16.6,98.5,37.99,27.18
2018,8,14,18,30,219.0,37.0,3.8,16.3,58.0,29.03,17.77
2018,8,14,18,45,129.0,22.5,3.7,16.0,33.0,17.99,0.0
2018,8,14,19,0,39.0,8.0,3.6,15.7,8.0,7.63,0.0
2018,8,14,19,15,19.5,4.0,3.55,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.7,15.15,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.8,15.5,4.0,7.93,0.0
2018,8,15,5,45,31.5,15.0,2.9,15.8,17.5,33.58,0.0
2018,8,15,6,0,53.0,26.0,3.0,16.1,31.0,60.73,42.52
2018,8,15,6,15,55.0,39.0,3.0,16.4,47.5,78.55,60.15
2018,8,15,6,30,57.0,52.0,3.0,16.7,64.0,96.09,76.03
2018,8,15,6,45,28.5,69.5,3.05,17.05,75.5,90.96,71.74
2018,8,15,7,0,0.0,87.0,3.1,17.4,87.0,85.08,66.15
2018,8,15,7,15,0.5,103.0,3.05,17.75,103.0,101.07,79.35
2018,8,15,7,30,1.0,119.0,3.0,18.1,119.0,117.01,92.24
2018,8,15,7,45,15.0,148.5,2.95,18.45,155.5,158.36,126.17
2018,8,15,8,0,29.0,178.0,2.9,18.8,192.0,211.33,168.74
2018,8,15,8,15,45.5,207.5,2.85,19.1,232.5,257.34,205.0
2018,8,15,8,30,62.0,237.0,2.8,19.4,273.0,303.65,240.79
2018,8,15,8,45,78.0,261.0,2.8,19.7,310.0,343.26,270.82
2018,8,15,9,0,94.0,285.0,2.8,20.0,347.0,382.95,300.44
2018,8,15,9,15,179.0,290.0,2.8,20.3,417.0,478.35,373.82
2018,8,15,9,30,264.0,295.0,2.8,20.6,487.0,575.41,445.96
2018,8,15,9,45,498.5,228.0,2.8,20.85,612.5,735.2,565.69
2018,8,15,10,0,733.0,161.0,2.8,21.1,738.0,889.05,672.38
2018,8,15,10,15,791.5,141.0,2.9,21.3,785.0,916.57,688.92
2018,8,15,10,30,850.0,121.0,3.0,21.5,832.0,938.65,702.91
2018,8,15,10,45,858.5,120.0,3.05,21.7,855.0,938.52,701.67
2018,8,15,11,0,867.0,119.0,3.1,21.9,878.0,935.34,698.69
2018,8,15,11,15,872.0,119.0,3.2,21.95,893.5,926.84,693.04
2018,8,15,11,30,877.0,119.0,3.3,22.0,909.0,915.29,685.43
2018,8,15,11,45,881.5,117.5,3.4,22.1,917.0,898.83,674.44
2018,8,15,12,0,886.0,116.0,3.5,22.2,925.0,879.47,661.51
2018,8,15,12,15,885.0,117.0,3.55,22.2,924.5,855.01,645.07
2018,8,15,12,30,884.0,118.0,3.6,22.2,924.0,828.01,626.88
2018,8,15,12,45,880.5,118.5,3.65,22.2,915.5,796.2,605.28
2018,8,15,13,0,877.0,119.0,3.7,22.2,907.0,762.28,582.09
2018,8,15,13,15,874.5,117.5,3.75,22.1,891.5,725.35,556.79
2018,8,15,13,30,872.0,116.0,3.8,22.0,876.0,686.58,528.16
2018,8,15,13,45,868.0,114.0,3.85,21.95,854.0,644.76,496.57
2018,8,15,14,0,864.0,112.0,3.9,21.9,832.0,601.55,463.18
2018,8,15,14,15,857.0,110.0,3.9,21.75,802.5,555.5,426.88
2018,8,15,14,30,850.0,108.0,3.9,21.6,773.0,508.68,389.03
2018,8,15,14,45,841.5,105.5,3.9,21.5,738.5,460.2,348.82
2018,8,15,15,0,833.0,103.0,3.9,21.4,704.0,411.49,307.38
2018,8,15,15,15,819.5,100.5,3.9,21.4,663.0,361.04,263.65
2018,8,15,15,30,806.0,98.0,3.9,21.4,622.0,304.96,214.98
2018,8,15,15,45,790.0,95.0,3.9,20.95,577.5,254.75,171.15
2018,8,15,16,0,774.0,92.0,3.9,20.5,533.0,205.95,129.4
2018,8,15,16,15,752.5,88.5,3.85,20.25,485.5,157.68,91.04
2018,8,15,16,30,731.0,85.0,3.8,20.0,438.0,111.78,60.46
2018,8,15,16,45,701.5,80.5,3.8,19.7,388.0,67.47,41.83
2018,8,15,17,0,672.0,76.0,3.8,19.4,338.0,48.79,37.15
2018,8,15,17,15,629.5,71.0,3.75,19.05,288.0,47.36,36.05
2018,8,15,17,30,587.0,66.0,3.7,18.7,238.0,45.85,34.79
2018,8,15,17,45,525.0,58.5,3.65,18.3,189.5,42.15,31.48
2018,8,15,18,0,463.0,51.0,3.6,17.9,141.0,38.25,27.82
2018,8,15,18,15,370.5,42.0,3.5,17.55,100.0,32.77,22.54
2018,8,15,18,30,278.0,33.0,3.4,17.2,59.0,27.09,15.77
2018,8,15,18,45,166.0,20.5,3.3,16.9,33.5,16.4,0.0
2018,8,15,19,0,54.0,8.0,3.2,16.6,8.0,7.63,0.0
2018,8,15,19,15,27.0,4.0,3.2,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.1,14.35,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.2,14.8,9.0,31.95,0.0
2018,8,16,5,45,170.5,22.0,2.35,15.2,36.5,121.38,0.0
2018,8,16,6,0,284.0,35.0,2.5,15.6,64.0,212.54,159.59
2018,8,16,6,15,325.0,46.5,2.5,16.0,97.5,259.74,208.97
2018,8,16,6,30,366.0,58.0,2.5,16.4,131.0,310.5,254.68
2018,8,16,6,45,279.0,83.5,2.55,16.8,148.5,301.7,248.69
2018,8,16,7,0,192.0,109.0,2.6,17.2,166.0,271.59,223.7
2018,8,16,7,15,362.0,107.5,2.55,17.55,241.5,408.37,336.46
2018,8,16,7,30,532.0,106.0,2.5,17.9,317.0,550.83,448.39
2018,8,16,7,45,633.0,97.5,2.5,18.3,382.0,636.59,511.5
2018,8,16,8,0,734.0,89.0,2.5,18.7,447.0,722.32,571.8
2018,8,16,8,15,757.5,92.0,2.45,19.1,495.5,764.55,598.62
2018,8,16,8,30,781.0,95.0,2.4,19.5,544.0,805.53,624.29
2018,8,16,8,45,800.0,97.0,2.4,19.85,589.5,839.8,645.28
2018,8,16,9,0,819.0,99.0,2.4,20.2,635.0,872.11,664.71
2018,8,16,9,15,831.0,102.0,2.35,20.6,675.5,889.32,673.11
2018,8,16,9,30,843.0,105.0,2.3,21.0,716.0,911.57,685.03
2018,8,16,9,45,851.5,108.0,2.25,21.35,751.0,927.78,692.92
2018,8,16,10,0,860.0,111.0,2.2,21.7,786.0,941.04,698.93
2018,8,16,10,15,868.0,112.0,2.2,22.0,815.0,948.64,701.94
2018,8,16,10,30,876.0,113.0,2.2,22.3,844.0,953.17,703.1
2018,8,16,10,45,882.5,113.0,2.2,22.6,866.5,952.1,700.74
2018,8,16,11,0,889.0,113.0,2.2,22.9,889.0,947.89,696.53
2018,8,16,11,15,892.5,113.5,2.3,23.15,904.0,938.27,690.06
2018,8,16,11,30,896.0,114.0,2.4,23.4,919.0,925.56,681.65
2018,8,16,11,45,898.0,114.0,2.5,23.6,926.5,907.99,670.21
2018,8,16,12,0,900.0,114.0,2.6,23.8,934.0,887.52,656.87
2018,8,16,12,15,899.5,114.5,2.7,23.9,933.5,862.61,640.79
2018,8,16,12,30,899.0,115.0,2.8,24.0,933.0,835.11,622.89
2018,8,16,12,45,896.0,115.0,2.9,24.1,924.0,802.73,601.54
2018,8,16,13,0,893.0,115.0,3.0,24.2,915.0,768.19,578.53
2018,8,16,13,15,889.0,114.0,3.05,24.1,899.0,730.03,552.97
2018,8,16,13,30,885.0,113.0,3.1,24.0,883.0,690.1,524.07
2018,8,16,13,45,880.0,111.5,3.2,23.9,860.0,647.51,492.73
2018,8,16,14,0,875.0,110.0,3.3,23.8,837.0,603.57,459.55
2018,8,16,14,15,868.0,108.5,3.3,23.6,807.5,557.4,423.68
2018,8,16,14,30,861.0,107.0,3.3,23.4,778.0,510.43,386.21
2018,8,16,14,45,852.0,104.5,3.35,23.2,742.5,461.15,346.04
2018,8,16,15,0,843.0,102.0,3.4,23.0,707.0,411.68,304.57
2018,8,16,15,15,829.5,99.5,3.4,23.0,666.0,360.7,260.75
2018,8,16,15,30,816.0,97.0,3.4,23.0,625.0,304.05,211.99
2018,8,16,15,45,799.5,94.5,3.45,22.45,580.0,253.59,168.42
2018,8,16,16,0,783.0,92.0,3.5,21.9,535.0,204.6,126.98
2018,8,16,16,15,761.0,88.0,3.45,21.55,486.5,155.4,88.49
2018,8,16,16,30,739.0,84.0,3.4,21.2,438.0,108.64,58.1
2018,8,16,16,45,709.0,79.5,3.4,20.85,387.5,63.96,40.66
2018,8,16,17,0,679.0,75.0,3.4,20.5,337.0,48.27,36.54
2018,8,16,17,15,636.0,70.0,3.35,20.0,286.5,46.8,35.42
2018,8,16,17,30,593.0,65.0,3.3,19.5,236.0,45.26,34.15
2018,8,16,17,45,530.5,58.0,3.25,19.05,188.0,41.94,31.18
2018,8,16,18,0,468.0,51.0,3.2,18.6,140.0,38.49,27.91
2018,8,16,18,15,372.5,41.0,3.1,18.2,98.0,32.07,21.81
2018,8,16,18,30,277.0,31.0,3.0,17.8,56.0,25.34,13.9
2018,8,16,18,45,164.5,19.0,2.95,17.4,31.5,18.11,0.0
2018,8,16,19,0,52.0,7.0,2.9,17.0,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,2.85,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,25.5,4.5,1.7,14.55,4.5,0.0,0.0
2018,8,17,5,30,51.0,9.0,1.8,15.0,9.0,29.41,0.0
2018,8,17,5,45,156.0,22.0,1.9,15.4,35.0,113.95,0.0
2018,8,17,6,0,261.0,35.0,2.0,15.8,61.0,201.74,149.58
2018,8,17,6,15,265.5,42.5,1.95,16.25,82.0,220.94,176.86
2018,8,17,6,30,270.0,50.0,1.9,16.7,103.0,241.83,197.8
2018,8,17,6,45,135.0,65.0,1.8,17.15,91.5,172.07,140.68
2018,8,17,7,0,0.0,80.0,1.7,17.6,80.0,77.39,59.52
2018,8,17,7,15,0.0,92.5,1.65,18.1,92.5,89.28,69.38
2018,8,17,7,30,0.0,105.0,1.6,18.6,105.0,101.18,78.91
2018,8,17,7,45,3.5,121.5,1.55,19.1,123.0,120.11,94.11
2018,8,17,8,0,7.0,138.0,1.5,19.6,141.0,139.17,109.14
2018,8,17,8,15,22.0,169.5,1.5,20.15,181.5,183.92,144.85
2018,8,17,8,30,37.0,201.0,1.5,20.7,222.0,240.45,188.86
2018,8,17,8,45,35.0,221.0,1.45,21.25,242.5,259.42,202.16
2018,8,17,9,0,33.0,241.0,1.4,21.8,263.0,277.97,215.08
2018,8,17,9,15,166.0,248.5,1.45,22.3,367.5,419.41,324.93
2018,8,17,9,30,299.0,256.0,1.5,22.8,472.0,563.68,430.89
2018,8,17,9,45,570.5,186.5,1.55,23.25,624.5,761.52,573.01
2018,8,17,10,0,842.0,117.0,1.6,23.7,777.0,928.94,680.83
2018,8,17,10,15,875.0,107.0,1.65,24.1,815.0,948.22,689.87
2018,8,17,10,30,908.0,97.0,1.7,24.5,853.0,964.58,698.8
2018,8,17,10,45,914.5,96.5,1.8,24.95,875.5,962.99,696.85
2018,8,17,11,0,921.0,96.0,1.9,25.4,898.0,958.16,693.1
2018,8,17,11,15,925.0,97.0,1.95,25.65,914.0,949.32,686.85
2018,8,17,11,30,929.0,98.0,2.0,25.9,930.0,937.24,678.65
2018,8,17,11,45,932.0,97.5,2.05,26.15,938.0,919.61,666.96
2018,8,17,12,0,935.0,97.0,2.1,26.4,946.0,898.93,653.39
2018,8,17,12,15,935.0,96.5,2.2,26.55,945.5,872.78,636.96
2018,8,17,12,30,935.0,96.0,2.3,26.7,945.0,843.91,618.65
2018,8,17,12,45,934.0,96.5,2.4,26.8,938.0,812.6,598.68
2018,8,17,13,0,933.0,97.0,2.5,26.9,931.0,778.86,576.87
2018,8,17,13,15,930.5,96.0,2.6,26.85,915.5,740.41,551.95
2018,8,17,13,30,928.0,95.0,2.7,26.8,900.0,699.97,523.95
2018,8,17,13,45,924.0,94.0,2.75,26.75,877.5,656.77,492.43
2018,8,17,14,0,920.0,93.0,2.8,26.7,855.0,612.03,458.97
2018,8,17,14,15,913.5,92.0,2.85,26.55,825.5,564.62,422.78
2018,8,17,14,30,907.0,91.0,2.9,26.4,796.0,516.27,384.79
2018,8,17,14,45,898.5,89.5,2.95,26.25,760.0,465.9,344.14
2018,8,17,15,0,890.0,88.0,3.0,26.1,724.0,415.22,302.05
2018,8,17,15,15,877.5,86.5,3.0,26.1,682.5,363.09,257.66
2018,8,17,15,30,865.0,85.0,3.0,26.1,641.0,311.46,213.0
2018,8,17,15,45,849.5,83.0,3.0,25.55,595.5,259.45,168.57
2018,8,17,16,0,834.0,81.0,3.0,25.0,550.0,208.66,126.23
2018,8,17,16,15,812.5,78.0,2.95,24.55,500.5,150.65,81.62
2018,8,17,16,30,791.0,75.0,2.9,24.1,451.0,102.0,51.15
2018,8,17,16,45,761.5,71.5,2.85,23.65,399.5,55.4,42.02
2018,8,17,17,0,732.0,68.0,2.8,23.2,348.0,48.03,35.92
2018,8,17,17,15,689.5,64.0,2.7,22.55,296.0,46.86,35.09
2018,8,17,17,30,647.0,60.0,2.6,21.9,244.0,41.6,30.62
2018,8,17,17,45,583.5,53.5,2.5,21.25,194.0,38.48,27.87
2018,8,17,18,0,520.0,47.0,2.4,20.6,144.0,35.24,24.83
2018,8,17,18,15,419.0,39.0,2.3,20.0,101.0,30.49,20.22
2018,8,17,18,30,318.0,31.0,2.2,19.4,58.0,25.65,13.44
2018,8,17,18,45,189.5,19.5,2.1,18.8,32.5,18.59,0.0
2018,8,17,19,0,61.0,8.0,2.0,18.2,7.0,0.0,0.0
2018,8,17,19,15,30.5,4.0,2.05,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,15,25.5,4.0,1.75,14.5,4.0,0.0,0.0
2018,8,18,5,30,51.0,8.0,1.8,15.0,8.0,28.38,0.0
2018,8,18,5,45,160.5,21.5,1.8,15.5,34.5,114.41,0.0
2018,8,18,6,0,270.0,35.0,1.8,16.0,61.0,206.28,151.07
2018,8,18,6,15,365.5,46.5,1.75,16.5,104.5,282.31,225.27
2018,8,18,6,30,461.0,58.0,1.7,17.0,148.0,368.55,299.03
2018,8,18,6,45,515.5,67.0,1.65,17.55,196.0,433.35,352.88
2018,8,18,7,0,570.0,76.0,1.6,18.1,244.0,501.27,406.61
2018,8,18,7,15,627.5,80.5,1.55,18.7,298.5,568.63,457.45
2018,8,18,7,30,685.0,85.0,1.5,19.3,353.0,638.37,506.69
2018,8,18,7,45,720.5,88.0,1.45,19.9,405.0,691.01,541.23
2018,8,18,8,0,756.0,91.0,1.4,20.5,457.0,740.05,572.1
2018,8,18,8,15,780.0,94.5,1.4,21.1,507.0,783.83,598.9
2018,8,18,8,30,804.0,98.0,1.4,21.7,557.0,826.28,624.2
2018,8,18,8,45,808.0,104.5,1.4,22.3,598.0,852.96,638.41
2018,8,18,9,0,812.0,111.0,1.4,22.9,639.0,876.94,650.85
2018,8,18,9,15,803.5,123.0,1.45,23.4,673.5,892.87,658.85
2018,8,18,9,30,795.0,135.0,1.5,23.9,708.0,905.36,664.74
2018,8,18,9,45,745.0,164.0,1.55,24.45,722.0,899.14,658.45
2018,8,18,10,0,695.0,193.0,1.6,25.0,736.0,884.04,646.71
2018,8,18,10,15,705.0,198.5,1.65,25.4,767.0,896.6,653.64
2018,8,18,10,30,715.0,204.0,1.7,25.8,798.0,906.35,658.51
2018,8,18,10,45,739.0,200.0,1.75,26.2,828.5,916.39,663.69
2018,8,18,11,0,763.0,196.0,1.8,26.6,859.0,923.41,667.0
2018,8,18,11,15,785.0,187.5,1.9,26.8,879.5,916.75,662.71
2018,8,18,11,30,807.0,179.0,2.0,27.0,900.0,911.78,659.72
2018,8,18,11,45,806.5,180.5,2.1,27.2,906.0,893.43,648.06
2018,8,18,12,0,806.0,182.0,2.2,27.4,912.0,872.45,634.78
2018,8,18,12,15,805.0,182.5,2.3,27.4,911.5,847.63,619.42
2018,8,18,12,30,804.0,183.0,2.4,27.4,911.0,820.5,602.42
2018,8,18,12,45,839.0,164.0,2.55,27.4,917.5,800.96,590.73
2018,8,18,13,0,874.0,145.0,2.7,27.4,924.0,775.91,575.11
2018,8,18,13,15,834.5,161.0,2.75,27.25,894.0,728.97,542.3
2018,8,18,13,30,795.0,177.0,2.8,27.1,864.0,681.36,508.26
2018,8,18,13,45,749.0,191.5,2.9,26.95,825.0,627.54,469.43
2018,8,18,14,0,703.0,206.0,3.0,26.8,786.0,577.21,432.26
2018,8,18,14,15,767.0,172.5,3.0,26.55,784.0,546.72,409.24
2018,8,18,14,30,831.0,139.0,3.0,26.3,782.0,513.21,382.5
2018,8,18,14,45,817.5,137.5,3.05,26.1,745.0,463.32,342.57
2018,8,18,15,0,804.0,136.0,3.1,25.9,708.0,413.83,301.94
2018,8,18,15,15,788.5,132.5,3.1,25.9,666.0,362.63,258.88
2018,8,18,15,30,773.0,129.0,3.1,25.9,624.0,312.49,216.11
2018,8,18,15,45,750.0,125.5,3.1,25.2,576.5,256.1,169.43
2018,8,18,16,0,727.0,122.0,3.1,24.5,529.0,207.3,129.66
2018,8,18,16,15,698.0,117.5,3.05,24.05,479.0,159.49,93.83
2018,8,18,16,30,669.0,113.0,3.0,23.6,429.0,114.93,66.59
2018,8,18,16,45,632.5,107.0,3.0,23.1,378.0,72.59,56.83
2018,8,18,17,0,596.0,101.0,3.0,22.6,327.0,68.57,53.69
2018,8,18,17,15,547.5,92.5,2.9,22.0,275.5,65.25,51.06
2018,8,18,17,30,499.0,84.0,2.8,21.4,224.0,61.73,48.12
2018,8,18,17,45,431.0,72.5,2.75,20.75,175.5,53.68,41.08
2018,8,18,18,0,363.0,61.0,2.7,20.1,127.0,46.22,34.3
2018,8,18,18,15,274.0,46.5,2.6,19.5,87.0,35.97,24.8
2018,8,18,18,30,185.0,32.0,2.5,18.9,47.0,25.26,12.41
2018,8,18,18,45,106.0,19.0,2.45,18.35,26.0,18.11,0.0
2018,8,18,19,0,27.0,6.0,2.4,17.8,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.4,17.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,15,4.0,1.5,2.2,14.05,1.5,0.0,0.0
2018,8,19,5,30,8.0,3.0,2.3,14.5,3.0,6.1,0.0
2018,8,19,5,45,26.5,12.5,2.4,14.9,14.5,27.54,0.0
2018,8,19,6,0,45.0,22.0,2.5,15.3,26.0,51.24,33.52
2018,8,19,6,15,48.0,34.0,2.45,15.75,41.0,68.08,51.24
2018,8,19,6,30,51.0,46.0,2.4,16.2,56.0,84.79,66.45
2018,8,19,6,45,25.5,55.0,2.35,16.6,60.0,71.59,55.49
2018,8,19,7,0,0.0,64.0,2.3,17.0,64.0,60.03,45.22
2018,8,19,7,15,0.0,68.5,2.25,17.45,68.5,63.84,48.34
2018,8,19,7,30,0.0,73.0,2.2,17.9,73.0,67.93,51.56
2018,8,19,7,45,0.0,86.0,2.2,18.35,86.0,80.56,61.79
2018,8,19,8,0,0.0,99.0,2.2,18.8,99.0,93.22,71.88
2018,8,19,8,15,0.0,115.5,2.2,19.2,115.5,109.38,84.7
2018,8,19,8,30,0.0,132.0,2.2,19.6,132.0,125.5,97.32
2018,8,19,8,45,0.5,146.0,2.2,20.05,146.5,139.5,108.07
2018,8,19,9,0,1.0,160.0,2.2,20.5,161.0,153.47,118.69
2018,8,19,9,15,4.0,180.5,2.2,20.9,183.5,176.21,136.25
2018,8,19,9,30,7.0,201.0,2.2,21.3,206.0,198.92,153.56
2018,8,19,9,45,15.0,241.5,2.25,21.7,253.0,246.33,189.92
2018,8,19,10,0,23.0,282.0,2.3,22.1,300.0,293.63,225.48
2018,8,19,10,15,36.5,319.0,2.35,22.4,348.5,354.07,270.54
2018,8,19,10,30,50.0,356.0,2.4,22.7,397.0,402.55,305.92
2018,8,19,10,45,141.0,349.5,2.45,23.0,470.5,487.64,370.5
2018,8,19,11,0,232.0,343.0,2.5,23.3,544.0,568.87,430.45
2018,8,19,11,15,303.0,326.0,2.5,23.5,593.0,608.57,459.55
2018,8,19,11,30,374.0,309.0,2.5,23.7,642.0,653.04,491.63
2018,8,19,11,45,438.0,293.0,2.55,23.9,686.5,680.64,511.67
2018,8,19,12,0,502.0,277.0,2.6,24.1,731.0,704.42,528.93
2018,8,19,12,15,522.5,281.5,2.65,24.2,753.5,707.39,530.62
2018,8,19,12,30,543.0,286.0,2.7,24.3,776.0,707.52,530.43
2018,8,19,12,45,553.5,283.0,2.7,24.35,778.5,690.28,517.99
2018,8,19,13,0,564.0,280.0,2.7,24.4,781.0,669.96,503.38
2018,8,19,13,15,585.5,270.0,2.75,24.35,782.0,650.01,489.43
2018,8,19,13,30,607.0,260.0,2.8,24.3,783.0,627.37,473.19
2018,8,19,13,45,654.0,232.5,2.85,24.2,782.0,602.5,455.43
2018,8,19,14,0,701.0,205.0,2.9,24.1,781.0,572.88,433.46
2018,8,19,14,15,786.5,163.0,2.95,23.9,787.0,549.52,415.31
2018,8,19,14,30,872.0,121.0,3.0,23.7,793.0,518.49,389.98
2018,8,19,14,45,835.5,128.0,3.05,23.5,747.0,460.04,343.25
2018,8,19,15,0,799.0,135.0,3.1,23.3,701.0,408.19,300.54
2018,8,19,15,15,784.5,130.0,3.1,23.3,658.0,356.3,256.48
2018,8,19,15,30,770.0,125.0,3.1,23.3,615.0,305.39,212.64
2018,8,19,15,45,601.0,154.5,3.15,22.7,519.5,243.7,166.62
2018,8,19,16,0,432.0,184.0,3.2,22.1,424.0,204.91,141.27
2018,8,19,16,15,401.0,171.5,3.2,21.65,378.0,165.89,112.52
2018,8,19,16,30,370.0,159.0,3.2,21.2,332.0,130.37,89.93
2018,8,19,16,45,501.0,124.5,3.2,20.7,329.5,83.64,66.91
2018,8,19,17,0,632.0,90.0,3.2,20.2,327.0,60.14,46.92
2018,8,19,17,15,593.5,82.0,3.15,19.6,277.5,56.87,44.28
2018,8,19,17,30,555.0,74.0,3.1,19.0,228.0,53.37,41.3
2018,8,19,17,45,386.0,68.5,3.1,18.4,165.0,50.65,38.82
2018,8,19,18,0,217.0,63.0,3.1,17.8,102.0,50.08,37.93
2018,8,19,18,15,168.5,45.0,3.05,17.35,69.0,36.42,25.32
2018,8,19,18,30,120.0,27.0,3.0,16.9,36.0,21.17,8.73
2018,8,19,18,45,73.5,16.5,2.9,16.4,20.5,15.73,0.0
2018,8,19,19,0,27.0,6.0,2.8,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.5,3.0,2.8,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
