Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,9.5,2.5,2.25,14.4,2.5,0.0,0.0
2018,8,20,5,30,19.0,5.0,2.3,14.7,5.0,4.77,0.0
2018,8,20,5,45,66.5,17.0,2.35,14.95,22.0,46.0,0.0
2018,8,20,6,0,114.0,29.0,2.4,15.2,39.0,107.38,74.83
2018,8,20,6,15,116.5,35.0,2.35,15.5,51.5,115.78,90.9
2018,8,20,6,30,119.0,41.0,2.3,15.8,64.0,126.8,102.49
2018,8,20,6,45,59.5,42.0,2.3,16.05,53.5,84.81,67.5
2018,8,20,7,0,0.0,43.0,2.3,16.3,43.0,39.94,28.35
2018,8,20,7,15,0.0,47.5,2.2,16.7,47.5,44.13,31.87
2018,8,20,7,30,0.0,52.0,2.1,17.1,52.0,48.33,35.29
2018,8,20,7,45,0.0,65.0,2.05,17.45,65.0,60.46,45.28
2018,8,20,8,0,0.0,78.0,2.0,17.8,78.0,72.62,55.15
2018,8,20,8,15,0.0,100.0,2.0,18.2,100.0,93.86,72.35
2018,8,20,8,30,0.0,122.0,2.0,18.6,122.0,115.46,89.57
2018,8,20,8,45,0.5,137.5,1.95,18.95,138.0,130.98,101.68
2018,8,20,9,0,1.0,153.0,1.9,19.3,154.0,146.47,113.63
2018,8,20,9,15,1.5,159.0,1.95,19.65,160.0,152.46,117.95
2018,8,20,9,30,2.0,165.0,2.0,20.0,166.0,158.48,122.3
2018,8,20,9,45,2.5,169.0,2.0,20.35,170.5,162.55,125.09
2018,8,20,10,0,3.0,173.0,2.0,20.7,175.0,166.63,127.9
2018,8,20,10,15,7.0,204.0,2.05,20.95,209.5,200.29,153.97
2018,8,20,10,30,11.0,235.0,2.1,21.2,244.0,233.8,179.52
2018,8,20,10,45,13.0,255.5,2.15,21.4,266.5,254.94,195.31
2018,8,20,11,0,15.0,276.0,2.2,21.6,289.0,275.83,210.84
2018,8,20,11,15,17.0,290.5,2.3,21.75,305.5,290.61,221.78
2018,8,20,11,30,19.0,305.0,2.4,21.9,322.0,305.1,232.5
2018,8,20,11,45,19.5,308.5,2.45,22.0,326.0,307.5,234.1
2018,8,20,12,0,20.0,312.0,2.5,22.1,330.0,309.76,235.68
2018,8,20,12,15,25.0,326.5,2.6,22.15,349.0,328.75,250.03
2018,8,20,12,30,30.0,341.0,2.7,22.2,368.0,343.08,260.82
2018,8,20,12,45,35.0,354.5,2.75,22.2,385.5,355.68,270.33
2018,8,20,13,0,40.0,368.0,2.8,22.2,403.0,367.44,279.21
2018,8,20,13,15,37.5,356.0,2.85,22.1,388.5,350.56,266.8
2018,8,20,13,30,35.0,344.0,2.9,22.0,374.0,334.05,254.73
2018,8,20,13,45,170.0,302.0,3.0,21.9,442.0,373.09,286.83
2018,8,20,14,0,305.0,260.0,3.1,21.8,510.0,398.56,307.24
2018,8,20,14,15,571.5,194.5,3.1,21.6,641.0,458.74,352.69
2018,8,20,14,30,838.0,129.0,3.1,21.4,772.0,502.18,381.94
2018,8,20,14,45,828.0,126.0,3.15,21.2,736.0,452.17,340.45
2018,8,20,15,0,818.0,123.0,3.2,21.0,700.0,402.2,298.3
2018,8,20,15,15,803.0,120.0,3.2,21.0,658.0,350.89,253.99
2018,8,20,15,30,788.0,117.0,3.2,21.0,616.0,300.55,209.97
2018,8,20,15,45,660.0,133.5,3.25,20.35,530.0,237.14,160.61
2018,8,20,16,0,532.0,150.0,3.3,19.7,444.0,193.82,129.51
2018,8,20,16,15,550.5,135.5,3.35,19.3,414.5,152.15,96.45
2018,8,20,16,30,569.0,121.0,3.4,18.9,385.0,110.25,69.01
2018,8,20,16,45,537.5,112.5,3.4,18.45,338.5,74.27,59.42
2018,8,20,17,0,506.0,104.0,3.4,18.0,292.0,71.77,57.54
2018,8,20,17,15,480.0,90.5,3.4,17.5,246.5,63.99,50.91
2018,8,20,17,30,454.0,77.0,3.4,17.0,201.0,56.02,43.97
2018,8,20,17,45,437.5,64.5,3.4,16.5,163.0,48.44,37.16
2018,8,20,18,0,421.0,52.0,3.4,16.0,125.0,40.35,29.68
2018,8,20,18,15,318.5,40.5,3.3,15.65,85.0,32.58,22.12
2018,8,20,18,30,216.0,29.0,3.2,15.3,45.0,22.98,8.76
2018,8,20,18,45,123.5,17.5,3.15,15.0,25.0,16.68,0.0
2018,8,20,19,0,31.0,6.0,3.1,14.7,5.0,0.0,0.0
2018,8,20,19,15,15.5,3.0,3.05,14.6,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,15,7.0,2.0,2.25,14.25,2.0,0.0,0.0
2018,8,21,5,30,14.0,4.0,2.3,14.5,4.0,0.0,0.0
2018,8,21,5,45,33.0,11.0,2.4,14.75,13.5,25.21,0.0
2018,8,21,6,0,52.0,18.0,2.5,15.0,23.0,56.52,36.17
2018,8,21,6,15,46.0,24.5,2.5,15.25,31.0,53.8,39.41
2018,8,21,6,30,40.0,31.0,2.5,15.5,39.0,58.77,44.63
2018,8,21,6,45,20.0,44.5,2.5,15.8,48.5,55.98,42.37
2018,8,21,7,0,0.0,58.0,2.5,16.1,58.0,53.93,40.24
2018,8,21,7,15,0.0,73.5,2.4,16.4,73.5,69.13,53.02
2018,8,21,7,30,0.0,89.0,2.3,16.7,89.0,84.42,65.64
2018,8,21,7,45,0.0,104.5,2.25,17.0,104.5,99.64,78.0
2018,8,21,8,0,0.0,120.0,2.2,17.3,120.0,114.8,90.12
2018,8,21,8,15,2.0,142.5,2.15,17.7,143.5,138.85,109.35
2018,8,21,8,30,4.0,165.0,2.1,18.1,167.0,162.9,128.26
2018,8,21,8,45,8.0,188.0,2.1,18.45,193.0,189.2,148.81
2018,8,21,9,0,12.0,211.0,2.1,18.8,219.0,215.49,169.06
2018,8,21,9,15,12.0,219.0,2.1,19.15,227.5,222.64,173.92
2018,8,21,9,30,12.0,227.0,2.1,19.5,236.0,229.81,178.85
2018,8,21,9,45,11.0,226.5,2.1,19.8,235.0,227.51,176.43
2018,8,21,10,0,10.0,226.0,2.1,20.1,234.0,225.34,174.18
2018,8,21,10,15,12.0,238.5,2.15,20.35,248.5,238.87,184.28
2018,8,21,10,30,14.0,251.0,2.2,20.6,263.0,252.27,194.2
2018,8,21,10,45,15.0,265.5,2.25,20.85,278.5,266.53,204.68
2018,8,21,11,0,16.0,280.0,2.3,21.1,294.0,280.59,214.97
2018,8,21,11,15,15.5,278.5,2.35,21.25,292.0,277.63,212.4
2018,8,21,11,30,15.0,277.0,2.4,21.4,290.0,274.69,209.94
2018,8,21,11,45,15.5,281.5,2.45,21.55,295.0,278.31,212.51
2018,8,21,12,0,16.0,286.0,2.5,21.7,300.0,281.8,214.99
2018,8,21,12,15,16.5,289.5,2.55,21.75,304.0,284.2,216.77
2018,8,21,12,30,17.0,293.0,2.6,21.8,308.0,286.47,218.47
2018,8,21,12,45,17.5,297.5,2.65,21.8,313.0,289.5,220.83
2018,8,21,13,0,18.0,302.0,2.7,21.8,318.0,292.34,223.07
2018,8,21,13,15,23.0,314.5,2.75,21.75,334.5,305.29,233.11
2018,8,21,13,30,28.0,327.0,2.8,21.7,351.0,314.46,240.27
2018,8,21,13,45,31.0,326.0,2.85,21.65,352.0,311.62,238.37
2018,8,21,14,0,34.0,325.0,2.9,21.6,353.0,308.36,236.19
2018,8,21,14,15,41.0,322.0,2.9,21.4,354.5,305.01,234.05
2018,8,21,14,30,48.0,319.0,2.9,21.2,356.0,300.8,231.18
2018,8,21,14,45,66.5,315.0,2.9,21.05,363.5,299.62,230.41
2018,8,21,15,0,85.0,311.0,2.9,20.9,371.0,296.23,227.67
2018,8,21,15,15,103.5,296.0,2.9,20.9,364.5,282.31,216.42
2018,8,21,15,30,122.0,281.0,2.9,20.9,358.0,259.17,197.69
2018,8,21,15,45,137.5,259.0,2.9,20.35,339.5,235.53,178.78
2018,8,21,16,0,153.0,237.0,2.9,19.8,321.0,210.48,158.7
2018,8,21,16,15,181.5,211.5,2.9,19.4,302.0,183.07,136.72
2018,8,21,16,30,210.0,186.0,2.9,19.0,283.0,153.05,114.83
2018,8,21,16,45,237.5,164.5,2.85,18.65,261.5,118.0,97.09
2018,8,21,17,0,265.0,143.0,2.8,18.3,240.0,104.92,86.22
2018,8,21,17,15,245.5,128.0,2.75,17.95,207.0,95.4,78.19
2018,8,21,17,30,226.0,113.0,2.7,17.6,174.0,85.42,69.54
2018,8,21,17,45,183.5,88.0,2.65,17.2,130.5,68.03,54.12
2018,8,21,18,0,141.0,63.0,2.6,16.8,87.0,49.91,37.81
2018,8,21,18,15,98.0,41.5,2.55,16.6,55.5,33.66,22.79
2018,8,21,18,30,55.0,20.0,2.5,16.4,24.0,16.76,3.52
2018,8,21,18,45,30.0,11.0,2.45,16.2,13.0,10.48,0.0
2018,8,21,19,0,5.0,2.0,2.4,16.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.35,15.95,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.1,14.75,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,10.0,10.5,1.25,15.4,11.5,14.45,0.0
2018,8,22,6,0,18.0,19.0,1.3,15.7,21.0,27.14,13.96
2018,8,22,6,15,21.0,34.0,1.3,16.0,37.0,46.62,33.01
2018,8,22,6,30,24.0,49.0,1.3,16.3,53.0,65.4,49.64
2018,8,22,6,45,12.0,56.5,1.35,16.55,58.5,61.05,46.27
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,60.21,45.41
2018,8,22,7,15,0.0,67.0,1.35,17.1,67.0,62.4,47.2
2018,8,22,7,30,0.0,70.0,1.3,17.4,70.0,65.13,49.34
2018,8,22,7,45,0.0,82.5,1.3,17.7,82.5,77.09,59.08
2018,8,22,8,0,0.0,95.0,1.3,18.0,95.0,89.25,68.83
2018,8,22,8,15,0.0,110.5,1.3,18.35,110.5,104.4,80.89
2018,8,22,8,30,0.0,126.0,1.3,18.7,126.0,119.52,92.74
2018,8,22,8,45,0.0,132.5,1.35,19.0,132.5,125.58,97.2
2018,8,22,9,0,0.0,139.0,1.4,19.3,139.0,131.66,101.67
2018,8,22,9,15,0.5,150.5,1.45,19.65,151.0,143.15,110.44
2018,8,22,9,30,1.0,162.0,1.5,20.0,163.0,154.62,119.1
2018,8,22,9,45,2.5,171.0,1.55,20.35,173.0,164.52,126.53
2018,8,22,10,0,4.0,180.0,1.6,20.7,183.0,174.4,133.91
2018,8,22,10,15,7.5,208.5,1.7,21.0,214.5,205.14,157.56
2018,8,22,10,30,11.0,237.0,1.8,21.3,246.0,235.72,180.74
2018,8,22,10,45,12.5,247.0,1.85,21.6,257.5,246.15,188.25
2018,8,22,11,0,14.0,257.0,1.9,21.9,269.0,256.42,195.7
2018,8,22,11,15,15.0,265.0,2.0,22.1,278.0,264.14,201.31
2018,8,22,11,30,16.0,273.0,2.1,22.3,287.0,271.7,206.82
2018,8,22,11,45,21.5,306.5,2.15,22.45,325.5,307.19,233.41
2018,8,22,12,0,27.0,340.0,2.2,22.6,364.0,346.12,262.19
2018,8,22,12,15,30.5,349.5,2.3,22.65,376.5,354.65,268.46
2018,8,22,12,30,34.0,359.0,2.4,22.7,389.0,362.63,274.46
2018,8,22,12,45,106.5,382.5,2.45,22.75,476.5,435.95,330.27
2018,8,22,13,0,179.0,406.0,2.5,22.8,564.0,500.84,378.41
2018,8,22,13,15,241.5,399.0,2.55,22.75,607.5,524.0,395.97
2018,8,22,13,30,304.0,392.0,2.6,22.7,651.0,542.83,410.17
2018,8,22,13,45,433.5,326.0,2.7,22.65,684.5,543.91,412.69
2018,8,22,14,0,563.0,260.0,2.8,22.6,718.0,536.6,407.99
2018,8,22,14,15,675.5,206.0,2.8,22.4,735.0,517.42,393.02
2018,8,22,14,30,788.0,152.0,2.8,22.2,752.0,492.51,372.09
2018,8,22,14,45,779.0,148.0,2.85,22.0,717.0,444.31,332.67
2018,8,22,15,0,770.0,144.0,2.9,21.8,682.0,396.17,292.31
2018,8,22,15,15,753.5,140.0,2.9,21.8,640.0,340.56,245.32
2018,8,22,15,30,737.0,136.0,2.9,21.8,598.0,291.02,202.54
2018,8,22,15,45,717.5,131.0,2.95,21.15,552.0,241.5,160.71
2018,8,22,16,0,698.0,126.0,3.0,20.5,506.0,193.92,121.94
2018,8,22,16,15,671.0,120.0,3.0,20.05,457.0,146.95,87.63
2018,8,22,16,30,644.0,114.0,3.0,19.6,408.0,103.07,62.97
2018,8,22,16,45,607.0,107.0,2.95,19.15,357.5,70.82,56.29
2018,8,22,17,0,570.0,100.0,2.9,18.7,307.0,68.96,54.95
2018,8,22,17,15,518.0,91.0,2.9,18.2,256.0,65.2,51.84
2018,8,22,17,30,466.0,82.0,2.9,17.7,205.0,59.82,47.15
2018,8,22,17,45,394.5,70.0,2.85,17.2,158.0,52.24,40.31
2018,8,22,18,0,323.0,58.0,2.8,16.7,111.0,44.31,32.92
2018,8,22,18,15,233.0,42.5,2.65,16.35,73.5,33.13,22.2
2018,8,22,18,30,143.0,27.0,2.5,16.0,36.0,21.45,3.81
2018,8,22,18,45,79.0,15.5,2.4,15.7,19.5,14.77,0.0
2018,8,22,19,0,15.0,4.0,2.3,15.4,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.3,15.25,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.5,2.0,14.3,1.5,0.0,0.0
2018,8,23,5,30,4.0,3.0,2.1,14.7,3.0,0.0,0.0
2018,8,23,5,45,4.0,11.0,2.2,15.1,11.0,12.26,0.0
2018,8,23,6,0,4.0,19.0,2.3,15.5,19.0,19.59,8.07
2018,8,23,6,15,2.0,35.0,2.35,15.8,35.0,34.72,22.93
2018,8,23,6,30,0.0,51.0,2.4,16.1,51.0,49.98,36.3
2018,8,23,6,45,1.0,71.0,2.45,16.35,71.5,71.35,54.68
2018,8,23,7,0,2.0,91.0,2.5,16.6,92.0,92.36,72.48
2018,8,23,7,15,2.5,106.5,2.45,16.9,107.5,107.54,85.07
2018,8,23,7,30,3.0,122.0,2.4,17.2,123.0,122.76,97.43
2018,8,23,7,45,6.5,141.0,2.35,17.45,144.0,144.23,114.8
2018,8,23,8,0,10.0,160.0,2.3,17.7,165.0,165.78,131.95
2018,8,23,8,15,17.0,183.0,2.3,18.0,192.0,194.68,154.86
2018,8,23,8,30,24.0,206.0,2.3,18.3,219.0,223.71,177.52
2018,8,23,8,45,26.0,223.0,2.3,18.6,238.5,242.02,191.21
2018,8,23,9,0,28.0,240.0,2.3,18.9,258.0,272.59,214.34
2018,8,23,9,15,35.0,264.0,2.3,19.2,288.0,303.23,237.36
2018,8,23,9,30,42.0,288.0,2.3,19.5,318.0,333.59,259.86
2018,8,23,9,45,45.0,306.0,2.35,19.8,339.5,353.34,274.0
2018,8,23,10,0,48.0,324.0,2.4,20.1,361.0,372.72,287.81
2018,8,23,10,15,64.0,348.5,2.4,20.3,400.0,410.66,315.87
2018,8,23,10,30,80.0,373.0,2.4,20.5,439.0,447.86,342.93
2018,8,23,10,45,98.5,392.5,2.45,20.75,475.5,481.23,367.06
2018,8,23,11,0,117.0,412.0,2.5,21.0,512.0,522.71,396.74
2018,8,23,11,15,109.5,416.0,2.55,21.1,511.0,513.64,389.29
2018,8,23,11,30,102.0,420.0,2.6,21.2,510.0,497.28,376.97
2018,8,23,11,45,116.0,423.0,2.65,21.35,526.0,512.28,387.96
2018,8,23,12,0,130.0,426.0,2.7,21.5,542.0,519.17,392.96
2018,8,23,12,15,239.5,400.0,2.75,21.55,613.5,578.35,438.54
2018,8,23,12,30,349.0,374.0,2.8,21.6,685.0,627.36,475.7
2018,8,23,12,45,476.5,327.5,2.85,21.6,748.0,665.56,505.23
2018,8,23,13,0,604.0,281.0,2.9,21.6,811.0,692.38,526.09
2018,8,23,13,15,637.0,263.5,2.95,21.55,813.5,671.7,511.31
2018,8,23,13,30,670.0,246.0,3.0,21.5,816.0,647.4,493.76
2018,8,23,13,45,665.0,241.0,3.05,21.45,793.5,607.43,463.89
2018,8,23,14,0,660.0,236.0,3.1,21.4,771.0,566.8,432.93
2018,8,23,14,15,650.0,231.5,3.15,21.25,741.5,523.55,399.43
2018,8,23,14,30,640.0,227.0,3.2,21.1,712.0,480.42,365.18
2018,8,23,14,45,628.5,220.0,3.25,20.95,677.0,434.89,328.32
2018,8,23,15,0,617.0,213.0,3.3,20.8,642.0,390.01,291.13
2018,8,23,15,15,598.5,206.0,3.3,20.8,601.0,344.01,252.39
2018,8,23,15,30,580.0,199.0,3.3,20.8,560.0,298.99,214.25
2018,8,23,15,45,559.0,189.5,3.4,20.2,515.5,253.3,176.6
2018,8,23,16,0,538.0,180.0,3.5,19.6,471.0,209.8,141.98
2018,8,23,16,15,511.0,168.5,3.5,19.25,423.5,166.56,110.71
2018,8,23,16,30,484.0,157.0,3.5,18.9,376.0,126.39,87.47
2018,8,23,16,45,449.5,143.5,3.55,18.5,327.5,97.77,79.82
2018,8,23,17,0,415.0,130.0,3.6,18.1,279.0,90.88,74.19
2018,8,23,17,15,369.0,114.5,3.6,17.65,231.0,82.02,66.66
2018,8,23,17,30,323.0,99.0,3.6,17.2,183.0,72.65,58.48
2018,8,23,17,45,266.0,79.5,3.6,16.75,138.5,62.17,49.04
2018,8,23,18,0,209.0,60.0,3.6,16.3,94.0,47.78,35.9
2018,8,23,18,15,141.5,40.0,3.5,16.05,59.5,32.51,21.49
2018,8,23,18,30,74.0,20.0,3.4,15.8,25.0,16.72,0.0
2018,8,23,18,45,37.0,10.0,3.35,15.5,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.55,13.95,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,8,24,5,45,13.5,11.5,2.7,14.45,12.5,16.91,0.0
2018,8,24,6,0,24.0,21.0,2.8,14.7,23.0,40.03,21.61
2018,8,24,6,15,31.0,37.0,2.8,14.95,41.5,56.86,41.45
2018,8,24,6,30,38.0,53.0,2.8,15.2,60.0,79.41,61.69
2018,8,24,6,45,31.5,72.0,2.75,15.45,79.0,97.66,77.64
2018,8,24,7,0,25.0,91.0,2.7,15.7,98.0,114.76,92.13
2018,8,24,7,15,13.0,101.0,2.65,16.05,104.5,108.7,86.65
2018,8,24,7,30,1.0,111.0,2.6,16.4,111.0,109.1,86.34
2018,8,24,7,45,0.5,120.0,2.5,16.75,120.0,116.68,92.23
2018,8,24,8,0,0.0,129.0,2.4,17.1,129.0,124.41,98.13
2018,8,24,8,15,1.0,145.0,2.35,17.45,145.5,140.8,111.07
2018,8,24,8,30,2.0,161.0,2.3,17.8,162.0,157.17,123.81
2018,8,24,8,45,3.5,173.0,2.25,18.2,175.0,169.83,133.41
2018,8,24,9,0,5.0,185.0,2.2,18.6,188.0,182.53,142.97
2018,8,24,9,15,7.5,201.5,2.25,18.95,206.5,200.72,156.88
2018,8,24,9,30,10.0,218.0,2.3,19.3,225.0,218.88,170.62
2018,8,24,9,45,13.0,237.5,2.3,19.6,247.0,240.44,186.91
2018,8,24,10,0,16.0,257.0,2.3,19.9,269.0,261.85,202.92
2018,8,24,10,15,24.0,288.5,2.35,20.15,307.5,299.73,231.62
2018,8,24,10,30,32.0,320.0,2.4,20.4,346.0,347.96,267.67
2018,8,24,10,45,37.0,340.0,2.45,20.7,371.0,370.32,283.77
2018,8,24,11,0,42.0,360.0,2.5,21.0,396.0,392.04,299.39
2018,8,24,11,15,50.0,375.0,2.55,21.15,418.5,410.73,312.99
2018,8,24,11,30,58.0,390.0,2.6,21.3,441.0,428.62,325.97
2018,8,24,11,45,82.0,407.0,2.65,21.5,479.5,461.32,350.2
2018,8,24,12,0,106.0,424.0,2.7,21.7,518.0,492.21,372.79
2018,8,24,12,15,222.5,398.0,2.75,21.75,596.0,561.87,426.18
2018,8,24,12,30,339.0,372.0,2.8,21.8,674.0,616.52,467.58
2018,8,24,12,45,509.5,309.5,2.9,21.85,758.0,672.48,510.76
2018,8,24,13,0,680.0,247.0,3.0,21.9,842.0,714.46,542.97
2018,8,24,13,15,674.5,245.0,3.05,21.85,826.0,678.63,516.57
2018,8,24,13,30,669.0,243.0,3.1,21.8,810.0,641.8,489.48
2018,8,24,13,45,660.5,240.0,3.15,21.75,786.5,601.5,459.31
2018,8,24,14,0,652.0,237.0,3.2,21.7,763.0,560.81,428.2
2018,8,24,14,15,640.0,233.0,3.2,21.55,733.0,517.32,394.34
2018,8,24,14,30,628.0,229.0,3.2,21.4,703.0,474.16,359.96
2018,8,24,14,45,611.5,223.5,3.25,21.25,666.5,428.44,323.02
2018,8,24,15,0,595.0,218.0,3.3,21.1,630.0,384.17,286.44
2018,8,24,15,15,576.5,211.0,3.3,21.1,589.5,338.66,248.24
2018,8,24,15,30,558.0,204.0,3.3,21.1,549.0,294.75,211.16
2018,8,24,15,45,533.5,195.0,3.35,20.55,504.0,249.9,174.48
2018,8,24,16,0,509.0,186.0,3.4,20.0,459.0,207.61,141.25
2018,8,24,16,15,479.5,174.5,3.4,19.6,412.0,165.71,111.49
2018,8,24,16,30,450.0,163.0,3.4,19.2,365.0,127.14,89.78
2018,8,24,16,45,413.0,149.0,3.4,18.8,316.5,101.86,83.28
2018,8,24,17,0,376.0,135.0,3.4,18.4,268.0,94.7,77.42
2018,8,24,17,15,331.5,117.0,3.35,17.9,220.5,88.31,72.08
2018,8,24,17,30,287.0,99.0,3.3,17.4,173.0,75.98,61.31
2018,8,24,17,45,233.5,78.5,3.25,16.9,129.5,61.38,48.26
2018,8,24,18,0,180.0,58.0,3.2,16.4,86.0,46.25,34.48
2018,8,24,18,15,120.5,38.5,3.1,16.1,54.0,31.32,20.24
2018,8,24,18,30,61.0,19.0,3.0,15.8,22.0,15.9,0.0
2018,8,24,18,45,30.5,9.5,2.95,15.5,11.0,9.05,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.8,13.0,3.0,0.0,0.0
2018,8,25,5,45,76.5,15.5,1.85,13.45,21.0,48.37,0.0
2018,8,25,6,0,136.0,28.0,1.9,13.9,39.0,125.63,76.18
2018,8,25,6,15,214.5,46.0,1.9,14.35,77.5,197.93,156.57
2018,8,25,6,30,293.0,64.0,1.9,14.8,116.0,272.79,222.61
2018,8,25,6,45,211.5,77.0,1.9,15.2,121.0,236.3,194.88
2018,8,25,7,0,130.0,90.0,1.9,15.6,126.0,192.91,159.09
2018,8,25,7,15,68.0,107.0,1.85,16.05,126.0,161.89,132.17
2018,8,25,7,30,6.0,124.0,1.8,16.5,126.0,127.51,101.56
2018,8,25,7,45,8.0,141.5,1.75,16.9,145.0,146.17,116.59
2018,8,25,8,0,10.0,159.0,1.7,17.3,164.0,164.87,131.28
2018,8,25,8,15,21.5,185.5,1.65,17.8,197.0,201.29,160.22
2018,8,25,8,30,33.0,212.0,1.6,18.3,230.0,250.18,198.3
2018,8,25,8,45,54.5,242.5,1.55,18.75,275.5,301.39,237.65
2018,8,25,9,0,76.0,273.0,1.5,19.2,321.0,352.79,276.17
2018,8,25,9,15,173.5,288.0,1.5,19.65,407.5,468.5,364.24
2018,8,25,9,30,271.0,303.0,1.5,20.1,494.0,585.85,449.45
2018,8,25,9,45,423.5,276.5,1.45,20.5,592.5,708.05,536.34
2018,8,25,10,0,576.0,250.0,1.4,20.9,691.0,818.99,611.91
2018,8,25,10,15,620.0,243.5,1.45,21.25,734.5,852.98,632.96
2018,8,25,10,30,664.0,237.0,1.5,21.6,778.0,881.35,651.04
2018,8,25,10,45,646.5,249.5,1.5,22.0,788.0,869.3,640.42
2018,8,25,11,0,629.0,262.0,1.5,22.4,798.0,854.72,628.7
2018,8,25,11,15,575.5,287.0,1.6,22.65,784.0,816.56,602.08
2018,8,25,11,30,522.0,312.0,1.7,22.9,770.0,779.37,575.98
2018,8,25,11,45,496.5,323.5,1.75,23.2,761.5,752.48,556.83
2018,8,25,12,0,471.0,335.0,1.8,23.5,753.0,724.62,536.83
2018,8,25,12,15,506.5,321.5,1.9,23.6,771.0,722.28,536.42
2018,8,25,12,30,542.0,308.0,2.0,23.7,789.0,716.77,533.46
2018,8,25,12,45,598.0,280.0,2.15,23.85,805.5,709.44,529.85
2018,8,25,13,0,654.0,252.0,2.3,24.0,822.0,698.13,523.08
2018,8,25,13,15,653.0,247.5,2.4,23.95,807.5,664.01,499.08
2018,8,25,13,30,652.0,243.0,2.5,23.9,793.0,628.64,473.79
2018,8,25,13,45,636.0,241.5,2.65,23.85,765.5,585.89,442.63
2018,8,25,14,0,620.0,240.0,2.8,23.8,738.0,543.45,410.92
2018,8,25,14,15,678.0,209.5,2.9,23.55,735.0,513.95,388.32
2018,8,25,14,30,736.0,179.0,3.0,23.3,732.0,478.54,359.88
2018,8,25,14,45,723.0,174.5,3.1,23.05,695.5,429.99,320.58
2018,8,25,15,0,710.0,170.0,3.2,22.8,659.0,382.03,280.78
2018,8,25,15,15,692.0,165.0,3.2,22.8,616.5,332.95,239.14
2018,8,25,15,30,674.0,160.0,3.2,22.8,574.0,285.38,198.51
2018,8,25,15,45,651.0,153.5,3.35,22.05,528.0,237.35,158.88
2018,8,25,16,0,628.0,147.0,3.5,21.3,482.0,191.76,122.93
2018,8,25,16,15,579.5,141.5,3.5,20.75,427.0,147.44,92.87
2018,8,25,16,30,531.0,136.0,3.5,20.2,372.0,108.21,73.47
2018,8,25,16,45,501.5,124.5,3.55,19.65,325.0,84.94,68.45
2018,8,25,17,0,472.0,113.0,3.6,19.1,278.0,79.1,63.7
2018,8,25,17,15,429.0,100.5,3.55,18.55,231.5,72.1,57.78
2018,8,25,17,30,386.0,88.0,3.5,18.0,185.0,64.71,51.31
2018,8,25,17,45,318.0,72.0,3.45,17.4,139.5,54.12,41.8
2018,8,25,18,0,250.0,56.0,3.4,16.8,94.0,43.02,31.57
2018,8,25,18,15,168.5,37.5,3.3,16.45,59.0,29.32,18.26
2018,8,25,18,30,87.0,19.0,3.2,16.1,24.0,15.01,0.0
2018,8,25,18,45,43.5,9.5,3.1,15.7,12.0,9.05,0.0
2018,8,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,15,2.5,1.0,2.2,12.55,1.0,0.0,0.0
2018,8,26,5,30,5.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,8,26,5,45,23.0,8.5,2.4,13.45,10.0,18.16,0.0
2018,8,26,6,0,41.0,15.0,2.5,13.9,18.0,45.08,22.45
2018,8,26,6,15,62.5,25.5,2.5,14.25,34.5,72.47,54.43
2018,8,26,6,30,84.0,36.0,2.5,14.6,51.0,99.3,79.07
2018,8,26,6,45,59.0,41.5,2.5,15.0,53.5,83.74,66.69
2018,8,26,7,0,34.0,47.0,2.5,15.4,56.0,67.91,53.12
2018,8,26,7,15,17.0,49.0,2.45,15.8,53.5,59.0,45.15
2018,8,26,7,30,0.0,51.0,2.4,16.2,51.0,47.39,34.65
2018,8,26,7,45,0.0,61.5,2.3,16.6,61.5,57.19,42.74
2018,8,26,8,0,0.0,72.0,2.2,17.0,72.0,67.01,50.72
2018,8,26,8,15,0.0,96.5,2.15,17.4,96.5,90.46,69.87
2018,8,26,8,30,0.0,121.0,2.1,17.8,121.0,114.59,89.25
2018,8,26,8,45,1.0,146.5,2.1,18.2,147.0,140.62,109.92
2018,8,26,9,0,2.0,172.0,2.1,18.6,173.0,166.66,130.28
2018,8,26,9,15,7.0,198.5,2.1,19.0,203.0,197.26,154.13
2018,8,26,9,30,12.0,225.0,2.1,19.4,233.0,227.84,177.59
2018,8,26,9,45,41.0,266.0,2.15,19.8,296.5,306.41,238.62
2018,8,26,10,0,70.0,307.0,2.2,20.2,360.0,374.67,290.16
2018,8,26,10,15,253.0,295.5,2.25,20.5,499.0,551.72,425.81
2018,8,26,10,30,436.0,284.0,2.3,20.8,638.0,714.8,544.35
2018,8,26,10,45,538.5,262.0,2.35,21.15,711.5,778.54,588.7
2018,8,26,11,0,641.0,240.0,2.4,21.5,785.0,842.13,632.72
2018,8,26,11,15,639.0,245.0,2.5,21.65,796.0,831.93,624.79
2018,8,26,11,30,637.0,250.0,2.6,21.8,807.0,819.33,615.88
2018,8,26,11,45,712.5,215.5,2.7,22.0,843.0,832.61,626.65
2018,8,26,12,0,788.0,181.0,2.8,22.2,879.0,838.49,630.6
2018,8,26,12,15,850.0,149.5,2.85,22.25,901.5,834.07,627.7
2018,8,26,12,30,912.0,118.0,2.9,22.3,924.0,822.34,619.95
2018,8,26,12,45,907.0,119.0,3.0,22.35,914.0,788.2,597.06
2018,8,26,13,0,902.0,120.0,3.1,22.4,904.0,751.95,572.65
2018,8,26,13,15,898.0,119.0,3.2,22.35,887.0,712.67,544.43
2018,8,26,13,30,894.0,118.0,3.3,22.3,870.0,671.59,514.06
2018,8,26,13,45,887.0,117.0,3.4,22.2,845.0,627.12,480.5
2018,8,26,14,0,880.0,116.0,3.5,22.1,820.0,581.46,445.13
2018,8,26,14,15,871.0,114.5,3.55,21.95,789.0,533.39,406.91
2018,8,26,14,30,862.0,113.0,3.6,21.8,758.0,484.71,367.12
2018,8,26,14,45,849.5,111.0,3.7,21.6,720.0,428.89,321.04
2018,8,26,15,0,837.0,109.0,3.8,21.4,682.0,377.7,277.24
2018,8,26,15,15,821.0,106.5,3.8,21.4,639.0,325.53,231.67
2018,8,26,15,30,805.0,104.0,3.8,21.4,596.0,274.43,186.75
2018,8,26,15,45,784.5,100.0,3.85,20.8,548.5,222.55,142.59
2018,8,26,16,0,764.0,96.0,3.9,20.2,501.0,172.65,102.44
2018,8,26,16,15,737.0,92.0,3.9,19.8,451.0,124.41,69.14
2018,8,26,16,30,710.0,88.0,3.9,19.4,401.0,73.4,43.31
2018,8,26,16,45,674.0,82.5,3.95,19.0,349.5,53.35,41.19
2018,8,26,17,0,638.0,77.0,4.0,18.6,298.0,51.78,39.99
2018,8,26,17,15,586.0,70.5,3.95,18.1,247.0,49.26,37.87
2018,8,26,17,30,534.0,64.0,3.9,17.6,196.0,46.62,35.52
2018,8,26,17,45,457.0,55.0,3.85,17.1,149.0,41.61,30.88
2018,8,26,18,0,380.0,46.0,3.8,16.6,102.0,36.38,25.79
2018,8,26,18,15,262.0,33.5,3.7,16.3,65.0,27.4,16.34
2018,8,26,18,30,144.0,21.0,3.6,16.0,28.0,16.78,0.0
2018,8,26,18,45,72.0,10.5,3.55,15.7,14.0,10.01,0.0
2018,8,26,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.5,14.65,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,27,5,45,17.0,6.0,2.7,15.2,7.0,13.12,0.0
2018,8,27,6,0,22.0,9.0,2.8,15.5,11.0,25.34,9.04
2018,8,27,6,15,66.0,23.5,2.8,15.8,34.0,71.23,52.97
2018,8,27,6,30,110.0,38.0,2.8,16.1,57.0,117.19,93.69
2018,8,27,6,45,97.5,38.5,2.8,16.35,59.5,111.68,90.43
2018,8,27,7,0,85.0,39.0,2.8,16.6,62.0,106.12,86.27
2018,8,27,7,15,42.5,41.5,2.7,16.95,53.0,74.74,58.96
2018,8,27,7,30,0.0,44.0,2.6,17.3,44.0,40.87,28.98
2018,8,27,7,45,0.0,61.0,2.55,17.65,61.0,56.73,42.18
2018,8,27,8,0,0.0,78.0,2.5,18.0,78.0,72.61,55.18
2018,8,27,8,15,0.0,95.5,2.45,18.35,95.5,89.48,68.82
2018,8,27,8,30,0.0,113.0,2.4,18.7,113.0,106.59,82.46
2018,8,27,8,45,0.5,125.0,2.35,19.05,125.5,118.62,91.84
2018,8,27,9,0,1.0,137.0,2.3,19.4,138.0,130.63,101.12
2018,8,27,9,15,9.5,185.5,2.3,19.7,192.5,186.34,145.41
2018,8,27,9,30,18.0,234.0,2.3,20.0,247.0,242.49,189.01
2018,8,27,9,45,21.0,255.5,2.3,20.3,271.0,266.03,206.5
2018,8,27,10,0,24.0,277.0,2.3,20.6,295.0,289.36,223.75
2018,8,27,10,15,82.0,313.0,2.35,20.8,378.5,389.27,300.74
2018,8,27,10,30,140.0,349.0,2.4,21.0,462.0,488.03,374.29
2018,8,27,10,45,199.0,372.5,2.45,21.25,538.5,561.31,427.69
2018,8,27,11,0,258.0,396.0,2.5,21.5,615.0,641.11,484.51
2018,8,27,11,15,367.5,351.5,2.5,21.65,669.0,684.68,517.35
2018,8,27,11,30,477.0,307.0,2.5,21.8,723.0,732.04,552.32
2018,8,27,11,45,492.5,299.5,2.55,21.9,731.5,722.86,545.6
2018,8,27,12,0,508.0,292.0,2.6,22.0,740.0,711.52,537.78
2018,8,27,12,15,662.0,222.5,2.6,22.05,806.0,751.42,568.89
2018,8,27,12,30,816.0,153.0,2.6,22.1,872.0,780.11,590.16
2018,8,27,12,45,809.5,155.0,2.65,22.15,862.0,747.53,567.46
2018,8,27,13,0,803.0,157.0,2.7,22.2,852.0,713.19,542.62
2018,8,27,13,15,800.0,154.0,2.75,22.1,835.5,675.12,515.12
2018,8,27,13,30,797.0,151.0,2.8,22.0,819.0,635.52,485.9
2018,8,27,13,45,794.0,147.5,2.8,21.95,796.5,594.09,454.36
2018,8,27,14,0,791.0,144.0,2.8,21.9,774.0,551.43,421.14
2018,8,27,14,15,783.0,141.0,2.85,21.7,744.5,505.68,385.09
2018,8,27,14,30,775.0,138.0,2.9,21.5,715.0,459.51,347.68
2018,8,27,14,45,766.0,133.5,2.95,21.35,679.5,411.44,307.72
2018,8,27,15,0,757.0,129.0,3.0,21.2,644.0,363.44,266.8
2018,8,27,15,15,740.0,125.0,3.0,21.2,602.0,313.8,223.89
2018,8,27,15,30,723.0,121.0,3.0,21.2,560.0,260.1,177.71
2018,8,27,15,45,705.5,115.5,3.0,20.65,515.5,211.54,136.67
2018,8,27,16,0,688.0,110.0,3.0,20.1,471.0,164.72,99.32
2018,8,27,16,15,662.5,104.0,3.0,19.7,423.5,118.8,68.04
2018,8,27,16,30,637.0,98.0,3.0,19.3,376.0,75.8,48.33
2018,8,27,16,45,600.5,91.5,2.95,18.95,327.0,60.18,47.17
2018,8,27,17,0,564.0,85.0,2.9,18.6,278.0,58.19,45.61
2018,8,27,17,15,511.5,76.5,2.9,18.15,229.0,54.34,42.32
2018,8,27,17,30,459.0,68.0,2.9,17.7,180.0,50.26,38.68
2018,8,27,17,45,359.5,57.5,2.9,17.25,132.0,43.14,32.17
2018,8,27,18,0,260.0,47.0,2.9,16.8,84.0,36.06,25.42
2018,8,27,18,15,175.0,32.5,2.9,16.5,53.0,25.44,14.3
2018,8,27,18,30,90.0,18.0,2.9,16.2,22.0,17.16,0.0
2018,8,27,18,45,45.0,9.0,2.85,15.95,11.0,8.58,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.95,14.45,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.1,14.8,4.0,0.0,0.0
2018,8,28,5,45,40.5,11.5,2.25,15.1,14.0,28.53,0.0
2018,8,28,6,0,67.0,19.0,2.4,15.4,24.0,64.52,28.52
2018,8,28,6,15,84.5,29.0,2.45,15.7,40.0,90.22,68.17
2018,8,28,6,30,102.0,39.0,2.5,16.0,56.0,114.14,90.93
2018,8,28,6,45,68.0,47.5,2.5,16.3,60.5,96.9,77.4
2018,8,28,7,0,34.0,56.0,2.5,16.6,65.0,77.97,61.27
2018,8,28,7,15,17.0,74.5,2.5,16.9,79.0,87.22,68.62
2018,8,28,7,30,0.0,93.0,2.5,17.2,93.0,89.09,69.44
2018,8,28,7,45,2.5,120.5,2.45,17.5,121.5,119.09,94.11
2018,8,28,8,0,5.0,148.0,2.4,17.8,150.0,149.12,118.33
2018,8,28,8,15,11.0,170.5,2.4,18.15,176.0,176.52,140.13
2018,8,28,8,30,17.0,193.0,2.4,18.5,202.0,204.03,161.69
2018,8,28,8,45,22.0,214.5,2.35,18.9,227.5,229.66,181.35
2018,8,28,9,0,27.0,236.0,2.3,19.3,253.0,267.42,210.16
2018,8,28,9,15,35.0,259.5,2.35,19.6,283.0,298.31,233.46
2018,8,28,9,30,43.0,283.0,2.4,19.9,313.0,328.94,256.3
2018,8,28,9,45,62.0,313.5,2.4,20.2,359.0,376.91,292.27
2018,8,28,10,0,81.0,344.0,2.4,20.5,405.0,424.33,327.14
2018,8,28,10,15,80.5,356.0,2.45,20.7,419.0,433.24,332.73
2018,8,28,10,30,80.0,368.0,2.5,20.9,433.0,441.74,338.23
2018,8,28,10,45,76.5,377.0,2.55,21.1,440.5,443.95,339.05
2018,8,28,11,0,73.0,386.0,2.6,21.3,448.0,445.82,339.7
2018,8,28,11,15,57.0,368.0,2.65,21.4,417.0,409.27,311.99
2018,8,28,11,30,41.0,350.0,2.7,21.5,386.0,373.68,285.01
2018,8,28,11,45,35.0,346.0,2.75,21.6,377.0,361.14,275.41
2018,8,28,12,0,29.0,342.0,2.8,21.7,368.0,348.87,265.95
2018,8,28,12,15,39.5,360.5,2.8,21.75,395.5,371.22,282.83
2018,8,28,12,30,50.0,379.0,2.8,21.8,423.0,392.3,298.54
2018,8,28,12,45,61.0,387.0,2.85,21.85,440.0,402.81,306.49
2018,8,28,13,0,72.0,395.0,2.9,21.9,457.0,412.09,313.54
2018,8,28,13,15,94.5,395.5,2.9,21.85,475.5,421.07,320.67
2018,8,28,13,30,117.0,396.0,2.9,21.8,494.0,425.27,324.13
2018,8,28,13,45,270.5,339.5,2.9,21.75,556.5,453.43,347.04
2018,8,28,14,0,424.0,283.0,2.9,21.7,619.0,468.21,358.44
2018,8,28,14,15,648.5,190.0,2.9,21.55,681.5,474.97,362.63
2018,8,28,14,30,873.0,97.0,2.9,21.4,744.0,469.35,354.62
2018,8,28,14,45,864.0,94.5,2.9,21.25,707.5,419.0,312.03
2018,8,28,15,0,855.0,92.0,2.9,21.1,671.0,368.47,268.41
2018,8,28,15,15,840.5,90.0,2.9,21.1,628.5,316.78,223.11
2018,8,28,15,30,826.0,88.0,2.9,21.1,586.0,259.34,173.22
2018,8,28,15,45,810.0,84.5,2.95,20.6,540.5,207.7,129.16
2018,8,28,16,0,794.0,81.0,3.0,20.1,495.0,157.53,89.13
2018,8,28,16,15,771.5,77.0,2.95,19.7,446.0,108.16,56.24
2018,8,28,16,30,749.0,73.0,2.9,19.3,397.0,61.32,37.17
2018,8,28,16,45,716.0,69.0,2.9,18.95,346.0,48.64,37.11
2018,8,28,17,0,683.0,65.0,2.9,18.6,295.0,47.54,36.28
2018,8,28,17,15,631.5,60.0,2.85,18.2,244.0,41.42,30.96
2018,8,28,17,30,580.0,55.0,2.8,17.8,193.0,39.58,29.28
2018,8,28,17,45,500.5,47.5,2.75,17.35,145.5,35.51,25.46
2018,8,28,18,0,421.0,40.0,2.7,16.9,98.0,31.32,21.26
2018,8,28,18,15,292.0,30.0,2.6,16.65,62.0,24.53,12.99
2018,8,28,18,30,163.0,20.0,2.5,16.4,26.0,19.06,0.0
2018,8,28,18,45,81.5,10.0,2.45,16.1,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,5,15,17.0,2.5,1.55,14.3,2.0,0.0,0.0
2018,8,29,5,30,34.0,5.0,1.6,14.8,4.0,0.0,0.0
2018,8,29,5,45,139.5,16.0,1.6,15.25,23.5,75.51,0.0
2018,8,29,6,0,245.0,27.0,1.6,15.7,43.0,169.53,73.03
2018,8,29,6,15,355.5,36.0,1.7,16.15,83.0,258.34,200.77
2018,8,29,6,30,466.0,45.0,1.8,16.6,123.0,347.19,279.96
2018,8,29,6,45,452.5,59.0,1.85,17.05,156.5,375.0,306.15
2018,8,29,7,0,439.0,73.0,1.9,17.5,190.0,400.65,328.46
2018,8,29,7,15,567.5,71.0,1.9,17.85,256.5,502.89,410.51
2018,8,29,7,30,696.0,69.0,1.9,18.2,323.0,608.68,490.36
2018,8,29,7,45,706.0,77.5,1.85,18.6,368.5,648.48,516.89
2018,8,29,8,0,716.0,86.0,1.8,19.0,414.0,686.69,541.86
2018,8,29,8,15,541.0,139.5,1.85,19.35,403.0,622.57,492.09
2018,8,29,8,30,366.0,193.0,1.9,19.7,392.0,534.36,421.98
2018,8,29,8,45,282.5,234.5,1.95,20.05,396.0,515.4,404.39
2018,8,29,9,0,199.0,276.0,2.0,20.4,400.0,477.59,372.45
2018,8,29,9,15,185.0,293.0,2.05,20.7,414.5,483.23,375.11
2018,8,29,9,30,171.0,310.0,2.1,21.0,429.0,487.64,376.61
2018,8,29,9,45,250.0,305.0,2.15,21.35,489.0,564.29,433.56
2018,8,29,10,0,329.0,300.0,2.2,21.7,549.0,628.1,479.77
2018,8,29,10,15,497.5,254.0,2.25,21.9,646.5,741.72,562.73
2018,8,29,10,30,666.0,208.0,2.3,22.1,744.0,846.24,636.19
2018,8,29,10,45,740.0,180.0,2.4,22.35,790.5,875.69,654.61
2018,8,29,11,0,814.0,152.0,2.5,22.6,837.0,898.37,669.15
2018,8,29,11,15,718.5,198.5,2.55,22.75,810.5,850.03,635.85
2018,8,29,11,30,623.0,245.0,2.6,22.9,784.0,796.45,597.54
2018,8,29,11,45,403.5,335.0,2.7,23.0,685.0,678.33,510.21
2018,8,29,12,0,184.0,425.0,2.8,23.1,586.0,559.54,420.51
2018,8,29,12,15,313.0,370.5,2.85,23.15,644.5,603.98,456.4
2018,8,29,12,30,442.0,316.0,2.9,23.2,703.0,639.97,484.64
2018,8,29,12,45,678.0,211.5,2.9,23.2,797.5,697.74,529.9
2018,8,29,13,0,914.0,107.0,2.9,23.2,892.0,739.22,561.91
2018,8,29,13,15,910.0,106.0,2.95,23.15,875.0,699.43,532.49
2018,8,29,13,30,906.0,105.0,3.0,23.1,858.0,657.8,501.53
2018,8,29,13,45,900.0,104.5,3.0,23.05,834.0,613.81,467.87
2018,8,29,14,0,894.0,104.0,3.0,23.0,810.0,568.49,432.37
2018,8,29,14,15,885.0,103.0,3.0,22.85,778.5,520.18,393.86
2018,8,29,14,30,876.0,102.0,3.0,22.7,747.0,471.24,353.77
2018,8,29,14,45,864.5,100.0,2.95,22.55,709.5,420.09,310.86
2018,8,29,15,0,853.0,98.0,2.9,22.4,672.0,368.99,266.98
2018,8,29,15,15,838.0,95.5,2.9,22.4,629.0,310.66,216.87
2018,8,29,15,30,823.0,93.0,2.9,22.4,586.0,258.98,171.74
2018,8,29,15,45,802.0,90.5,2.85,21.95,539.0,207.39,128.3
2018,8,29,16,0,781.0,88.0,2.8,21.5,492.0,157.82,89.59
2018,8,29,16,15,752.0,85.0,2.75,21.15,441.5,109.54,58.68
2018,8,29,16,30,723.0,82.0,2.7,20.8,391.0,64.56,42.33
2018,8,29,16,45,682.5,77.5,2.65,20.5,339.0,50.39,38.39
2018,8,29,17,0,642.0,73.0,2.6,20.2,287.0,49.42,37.68
2018,8,29,17,15,585.5,67.0,2.5,19.8,236.0,47.16,35.76
2018,8,29,17,30,529.0,61.0,2.4,19.4,185.0,44.84,33.64
2018,8,29,17,45,442.0,52.5,2.35,19.0,138.0,40.18,29.27
2018,8,29,18,0,355.0,44.0,2.3,18.6,91.0,35.38,24.45
2018,8,29,18,15,239.0,31.0,2.2,18.25,56.5,24.46,12.02
