Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,91.35,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,212.11,147.83
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,309.77,247.5
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,385.37,314.24
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,466.37,382.11
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,529.15,432.33
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,593.98,481.26
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,643.2,515.37
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,696.41,551.04
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,739.87,578.54
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,781.96,604.33
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,815.92,623.94
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,847.65,641.7
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,866.06,650.67
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,888.67,662.56
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,905.71,671.29
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,919.75,678.14
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,924.48,680.0
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,925.85,679.86
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,921.08,675.31
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,912.95,668.74
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,900.6,660.93
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,884.96,650.94
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,864.06,637.43
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,840.11,621.83
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,811.6,603.82
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,780.38,583.71
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,744.5,560.1
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,706.41,532.79
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,665.52,502.8
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,622.82,470.66
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,576.58,435.09
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,529.11,397.54
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,479.12,356.96
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,428.56,314.8
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,376.0,270.13
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,323.58,224.76
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,264.22,173.81
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,211.9,129.4
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,159.72,88.74
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,109.51,56.23
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,60.55,37.49
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,49.95,37.59
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,47.98,36.05
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,41.85,30.8
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,38.73,28.05
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,35.53,25.02
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,30.37,20.0
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,25.12,11.52
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,17.63,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,90.92,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,209.0,142.1
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,305.55,244.27
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,378.59,309.58
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,456.87,375.92
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,519.38,426.44
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,584.0,475.89
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,632.06,509.63
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,683.88,544.86
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,726.99,572.25
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,768.74,597.82
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,801.74,616.51
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,832.46,633.22
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,858.02,647.23
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,874.25,654.9
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,891.62,663.32
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,906.07,669.81
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,911.43,671.37
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,913.49,670.99
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,910.1,667.19
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,903.34,661.38
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,891.43,653.22
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,876.25,642.99
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,855.73,629.28
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,832.17,613.55
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,803.13,594.91
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,771.47,574.31
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,735.64,550.05
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,697.78,522.52
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,656.81,492.74
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,614.07,460.83
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,567.89,425.35
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,520.61,388.04
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,470.74,348.17
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,420.41,306.7
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,368.83,263.16
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,311.7,214.64
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,259.11,169.33
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,207.8,126.27
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,156.54,87.23
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,107.61,56.68
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,60.72,46.53
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,49.82,37.44
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,47.97,36.02
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,46.04,34.43
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,42.74,31.5
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,39.37,28.29
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,32.55,21.72
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,23.82,9.1
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,17.16,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,81.56,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,195.32,128.79
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,290.4,232.88
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,364.04,299.68
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,442.97,367.84
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,505.1,419.55
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,569.25,470.68
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,620.5,508.91
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,671.66,545.46
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,712.15,572.52
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,755.37,600.93
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,788.41,621.34
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,819.28,639.86
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,844.0,654.26
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,866.05,666.69
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,881.78,674.97
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,888.03,676.79
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,894.73,679.37
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,898.24,679.88
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,896.56,676.99
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,891.57,672.03
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,880.31,663.89
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,865.8,653.65
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,846.99,640.52
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,825.02,625.25
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,797.58,606.73
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,767.25,586.08
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,733.4,562.67
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,696.81,535.48
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,655.76,504.46
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,612.74,471.13
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,566.07,434.37
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,517.91,395.3
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,468.04,353.63
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,417.42,310.2
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,364.21,263.74
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,310.98,216.52
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,257.11,168.81
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,204.22,123.45
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,151.55,82.73
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,93.76,45.67
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,45.07,33.66
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,44.02,32.91
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,42.17,31.41
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,40.29,29.78
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,37.91,27.58
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,32.51,22.57
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,27.64,17.61
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,22.73,6.35
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,15.73,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,57.32,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,138.78,86.33
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,194.94,154.73
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,249.19,204.31
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,307.34,255.28
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,367.75,306.35
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,431.09,358.05
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,497.57,411.13
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,573.19,469.54
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,601.34,488.46
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,621.43,501.11
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,641.79,513.35
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,659.28,523.2
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,703.06,554.32
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,751.67,588.08
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,777.9,604.97
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,801.81,619.84
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,736.1,568.14
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,662.03,510.01
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,644.18,495.15
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,625.07,479.14
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,683.4,523.99
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,730.39,559.71
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,682.27,523.16
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,634.7,487.28
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,632.77,486.86
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,627.28,483.41
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,627.45,484.1
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,622.64,480.76
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,560.17,432.48
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,503.6,388.53
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,441.57,340.56
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,389.63,300.34
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,322.47,249.12
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,268.37,208.1
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,246.2,190.73
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,222.69,171.77
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,198.2,152.28
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,174.54,133.59
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,147.27,113.55
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,123.25,96.09
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,98.41,80.57
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,75.89,61.24
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,46.23,35.31
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,12.97,5.87
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,13.89,6.63
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,14.82,7.29
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,12.97,5.26
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,11.12,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,5.72,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,36.48,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,90.49,51.54
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,126.7,98.51
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,237.04,193.99
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,349.29,289.88
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,458.89,381.36
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,569.45,470.51
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,603.28,495.05
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,630.9,514.35
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,691.83,557.99
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,757.36,603.64
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,784.57,620.15
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,816.19,639.87
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,839.04,653.29
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,859.09,664.71
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,872.54,671.21
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,882.79,675.56
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,887.78,677.35
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,889.52,677.06
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,886.75,673.4
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,880.63,667.62
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,867.64,658.24
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,851.44,646.77
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,832.17,633.27
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,809.81,617.67
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,782.15,598.6
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,751.65,577.49
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,717.16,552.99
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,680.12,524.97
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,639.03,493.48
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,596.04,459.77
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,542.73,417.11
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,488.94,373.55
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,445.3,336.68
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,402.55,298.84
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,341.9,247.58
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,290.58,203.51
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,239.1,158.49
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,188.5,115.75
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,137.8,76.22
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,86.34,44.45
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,46.02,34.64
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,43.58,32.66
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,41.72,31.11
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,39.82,29.44
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,33.8,24.01
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,31.2,21.4
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,25.79,15.75
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,20.27,0.0
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,27.91,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,36.68,16.28
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,29.19,18.31
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,50.81,37.19
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,72.03,55.59
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,87.0,68.42
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,101.97,80.95
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,130.33,104.46
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,158.69,127.5
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,201.11,161.74
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,234.34,187.9
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,313.99,251.72
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,407.45,323.84
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,473.33,373.32
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,552.21,430.94
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,610.64,472.9
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,680.15,521.52
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,676.68,515.6
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,661.66,502.5
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,658.19,498.14
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,653.12,492.64
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,646.56,486.99
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,638.66,480.45
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,631.17,474.63
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,622.21,467.76
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,648.0,489.04
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,663.07,502.0
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,650.21,493.3
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,631.99,480.44
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,614.71,468.05
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,590.59,449.61
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,543.75,412.79
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,496.25,374.53
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,448.75,335.16
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,398.86,292.52
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,344.87,246.47
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,287.61,197.67
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,234.7,152.24
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,184.19,110.65
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,133.38,75.75
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,96.49,58.59
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,75.07,59.62
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,79.5,63.72
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,72.1,57.45
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,68.24,54.07
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,56.34,43.49
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,44.02,32.27
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,30.53,19.29
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,17.36,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,79.73,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,191.45,98.26
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,294.92,233.44
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,369.05,302.42
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,448.84,372.22
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,507.61,422.25
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,573.12,475.04
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,625.32,514.31
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,677.43,552.23
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,720.08,581.95
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,761.38,610.05
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,788.61,627.29
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,820.16,647.56
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,843.03,661.44
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,863.13,673.29
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,877.82,681.45
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,889.34,687.46
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,894.61,689.34
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,896.55,689.05
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,892.95,685.19
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,885.95,679.13
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,872.43,669.16
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,855.62,657.04
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,834.9,642.36
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,811.05,625.51
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,782.69,605.57
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,751.53,583.57
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,716.39,557.94
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,678.77,528.93
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,636.75,496.08
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,592.84,460.98
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,546.21,422.76
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,498.25,382.5
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,448.13,339.66
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,397.34,295.16
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,343.96,247.74
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,290.54,199.8
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,236.88,152.26
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,184.21,107.84
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,131.83,69.37
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,81.42,42.71
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,42.31,31.53
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,41.62,31.06
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,39.65,29.4
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,37.65,27.6
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,34.68,24.81
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,29.04,19.46
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,23.97,13.71
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,18.87,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,87.33,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,200.46,91.45
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,307.5,241.94
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,382.75,311.85
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,459.79,378.67
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,522.07,430.49
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,586.14,480.69
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,637.84,518.51
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,689.42,554.92
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,724.69,577.81
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,764.78,603.7
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,797.23,623.6
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,827.41,641.6
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,850.06,653.84
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,869.87,664.03
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,883.79,670.43
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,894.46,674.72
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,899.06,675.4
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,900.22,673.96
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,895.68,669.34
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,887.67,662.61
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,874.05,652.85
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,857.07,640.98
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,835.73,625.97
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,811.24,608.91
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,781.88,589.48
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,749.74,568.0
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,712.96,542.29
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,673.92,513.29
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,631.86,481.68
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,587.94,447.78
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,541.57,411.03
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,493.86,372.11
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,442.93,329.79
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,391.38,285.73
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,338.11,239.36
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,284.98,192.54
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,231.63,146.07
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,179.36,102.92
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,127.11,65.79
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,69.99,35.14
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,42.1,31.13
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,40.99,30.31
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,39.41,29.0
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,37.85,27.59
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,34.9,24.82
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,29.26,19.47
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,23.76,13.02
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,20.02,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,57.35,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,166.13,62.98
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,269.53,211.24
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,239.66,195.88
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,203.06,168.56
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,131.45,108.25
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,50.19,37.01
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,70.77,54.3
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,92.25,72.02
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,106.9,83.82
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,121.49,95.41
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,156.12,123.33
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,190.82,150.82
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,228.5,180.5
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,277.28,218.38
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,296.77,232.68
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,315.91,246.68
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,365.14,284.56
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,413.41,321.05
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,461.53,356.96
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,498.25,384.03
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,580.76,448.86
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,656.7,507.11
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,713.9,551.03
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,758.61,584.63
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,750.33,578.86
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,738.95,571.29
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,704.04,545.39
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,666.78,516.85
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,624.64,484.25
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,580.67,449.4
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,534.48,411.78
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,486.99,372.12
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,436.98,329.57
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,386.33,285.37
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,333.68,238.73
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,281.11,191.73
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,228.05,145.11
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,176.1,102.1
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,117.02,59.58
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,66.85,35.46
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,44.18,33.28
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,43.58,32.89
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,41.71,31.29
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,39.85,29.58
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,32.97,23.29
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,29.48,19.74
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,23.55,12.35
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,19.06,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,11.64,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,50.82,10.99
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,84.11,62.94
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,67.34,51.77
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,53.46,40.56
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,51.59,38.85
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,51.13,37.96
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,68.75,52.75
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,87.1,67.92
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,87.97,68.32
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,89.07,68.9
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,127.75,100.44
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,166.78,131.63
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,219.44,173.62
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,283.44,223.54
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,322.26,253.01
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,360.57,281.69
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,455.53,355.45
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,548.08,424.91
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,684.34,527.86
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,805.93,614.55
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,824.89,625.66
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,835.23,631.78
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,813.84,616.16
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,789.45,598.82
2018,9,18,12,15,924.5,97.0,2.5,21.5,841.0,761.09,579.74
2018,9,18,12,30,924.0,97.0,2.6,21.6,838.0,730.03,558.59
2018,9,18,12,45,922.0,96.5,2.7,21.75,827.5,694.95,532.58
2018,9,18,13,0,920.0,96.0,2.8,21.9,817.0,657.56,504.31
2018,9,18,13,15,891.0,105.5,2.95,21.9,790.0,611.46,469.19
2018,9,18,13,30,862.0,115.0,3.1,21.9,763.0,565.26,433.17
2018,9,18,13,45,806.0,130.5,3.2,21.9,720.0,508.75,388.56
2018,9,18,14,0,750.0,146.0,3.3,21.9,677.0,454.18,344.69
2018,9,18,14,15,812.5,118.0,3.45,21.75,668.5,419.62,314.4
2018,9,18,14,30,875.0,90.0,3.6,21.6,660.0,379.93,278.27
2018,9,18,14,45,860.5,88.0,3.7,21.45,620.0,327.84,232.64
2018,9,18,15,0,846.0,86.0,3.8,21.3,580.0,276.19,187.09
2018,9,18,15,15,827.0,83.5,3.8,21.3,535.5,217.67,136.94
2018,9,18,15,30,808.0,81.0,3.8,21.3,491.0,166.61,95.46
2018,9,18,15,45,771.0,80.5,4.0,20.65,440.5,117.43,62.39
2018,9,18,16,0,734.0,80.0,4.2,20.0,390.0,72.16,43.1
2018,9,18,16,15,694.5,75.5,4.25,19.5,339.0,49.13,37.45
2018,9,18,16,30,655.0,71.0,4.3,19.0,288.0,48.0,36.63
2018,9,18,16,45,525.5,69.5,4.35,18.45,224.0,49.13,37.68
2018,9,18,17,0,396.0,68.0,4.4,17.9,160.0,50.1,38.45
2018,9,18,17,15,384.5,56.0,4.35,17.3,127.0,43.32,32.21
2018,9,18,17,30,373.0,44.0,4.3,16.7,94.0,35.39,24.65
2018,9,18,17,45,243.5,31.5,4.2,16.1,58.5,24.88,12.43
2018,9,18,18,0,114.0,19.0,4.1,15.5,23.0,18.11,0.0
2018,9,18,18,15,57.0,9.5,4.0,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
