Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.8,16.0,54.18,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,136.72,0.0
2018,10,9,6,45,346.0,30.5,0.75,15.55,71.5,239.19,177.15
2018,10,9,7,0,485.0,39.0,0.9,15.9,111.0,336.04,266.67
2018,10,9,7,15,517.5,48.5,1.0,16.4,151.5,382.34,308.19
2018,10,9,7,30,550.0,58.0,1.1,16.9,192.0,429.59,348.21
2018,10,9,7,45,643.5,57.5,1.2,17.4,248.0,500.14,404.83
2018,10,9,8,0,737.0,57.0,1.3,17.9,304.0,578.34,464.78
2018,10,9,8,15,768.5,60.5,1.25,18.45,351.5,620.97,493.84
2018,10,9,8,30,800.0,64.0,1.2,19.0,399.0,662.5,521.09
2018,10,9,8,45,823.0,65.5,1.15,19.6,442.5,688.31,536.15
2018,10,9,9,0,846.0,67.0,1.1,20.2,486.0,717.7,553.48
2018,10,9,9,15,861.0,69.0,1.0,20.75,524.5,739.35,564.49
2018,10,9,9,30,876.0,71.0,0.9,21.3,563.0,758.26,573.43
2018,10,9,9,45,887.0,73.0,0.8,21.9,596.0,771.15,578.0
2018,10,9,10,0,898.0,75.0,0.7,22.5,629.0,780.91,580.46
2018,10,9,10,15,847.0,98.0,0.65,23.05,638.0,767.53,568.49
2018,10,9,10,30,796.0,121.0,0.6,23.6,647.0,745.68,551.37
2018,10,9,10,45,531.5,191.0,0.55,24.1,546.5,606.93,452.1
2018,10,9,11,0,267.0,261.0,0.5,24.6,446.0,464.27,347.12
2018,10,9,11,15,223.5,284.0,0.75,24.8,440.5,447.42,336.28
2018,10,9,11,30,180.0,307.0,1.0,25.0,435.0,425.47,320.23
2018,10,9,11,45,201.0,309.0,1.2,25.15,452.5,433.69,326.93
2018,10,9,12,0,222.0,311.0,1.4,25.3,470.0,440.14,331.98
2018,10,9,12,15,213.0,311.0,1.65,25.25,462.5,424.19,320.65
2018,10,9,12,30,204.0,311.0,1.9,25.2,455.0,408.13,309.12
2018,10,9,12,45,194.5,304.0,2.15,25.1,439.5,385.6,292.7
2018,10,9,13,0,185.0,297.0,2.4,25.0,424.0,363.39,276.27
2018,10,9,13,15,190.5,289.5,2.6,24.8,417.0,348.26,264.94
2018,10,9,13,30,196.0,282.0,2.8,24.6,410.0,332.34,252.69
2018,10,9,13,45,171.5,258.5,3.05,24.35,367.0,291.08,221.31
2018,10,9,14,0,147.0,235.0,3.3,24.1,324.0,252.29,191.6
2018,10,9,14,15,158.0,227.5,3.4,23.7,318.0,238.92,180.62
2018,10,9,14,30,169.0,220.0,3.5,23.3,312.0,224.15,168.26
2018,10,9,14,45,374.0,167.0,3.6,22.95,351.5,199.09,139.97
2018,10,9,15,0,579.0,114.0,3.7,22.6,391.0,161.64,101.02
2018,10,9,15,15,668.0,92.0,3.7,22.6,381.5,118.08,65.78
2018,10,9,15,30,757.0,70.0,3.7,22.6,372.0,69.9,38.31
2018,10,9,15,45,721.5,66.0,3.7,21.6,324.5,47.53,35.77
2018,10,9,16,0,686.0,62.0,3.7,20.6,277.0,46.14,34.76
2018,10,9,16,15,632.0,56.5,3.6,20.0,228.0,39.56,29.06
2018,10,9,16,30,578.0,51.0,3.5,19.4,179.0,37.07,26.79
2018,10,9,16,45,489.5,44.5,3.45,18.8,133.5,33.63,23.51
2018,10,9,17,0,401.0,38.0,3.4,18.2,88.0,30.21,19.88
2018,10,9,17,15,267.0,27.5,3.35,17.7,54.5,22.82,8.84
2018,10,9,17,30,133.0,17.0,3.3,17.2,21.0,16.2,0.0
2018,10,9,17,45,66.5,8.5,3.3,16.65,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,6,15,17.5,7.0,0.6,13.7,8.0,14.01,0.0
2018,10,10,6,30,35.0,14.0,0.7,14.0,16.0,38.9,0.0
2018,10,10,6,45,30.5,29.0,0.75,14.25,32.0,55.68,37.47
2018,10,10,7,0,26.0,44.0,0.8,14.5,48.0,62.59,46.69
2018,10,10,7,15,25.0,65.0,0.85,14.85,70.0,86.76,67.82
2018,10,10,7,30,24.0,86.0,0.9,15.2,92.0,109.78,87.53
2018,10,10,7,45,154.0,100.5,0.9,15.5,150.5,216.35,178.19
2018,10,10,8,0,284.0,115.0,0.9,15.8,209.0,331.79,272.41
2018,10,10,8,15,393.5,116.0,0.85,16.25,267.5,424.54,344.7
2018,10,10,8,30,503.0,117.0,0.8,16.7,326.0,509.07,408.22
2018,10,10,8,45,600.5,111.0,0.75,17.1,387.0,585.75,463.5
2018,10,10,9,0,698.0,105.0,0.7,17.5,448.0,657.74,513.23
2018,10,10,9,15,762.0,96.0,0.6,18.0,498.0,698.17,537.25
2018,10,10,9,30,826.0,87.0,0.5,18.5,548.0,740.39,562.09
2018,10,10,9,45,843.5,87.0,0.45,18.95,581.5,755.12,568.54
2018,10,10,10,0,861.0,87.0,0.4,19.4,615.0,762.19,570.23
2018,10,10,10,15,869.5,88.0,0.4,19.8,640.5,765.47,570.53
2018,10,10,10,30,878.0,89.0,0.4,20.2,666.0,765.57,568.89
2018,10,10,10,45,882.5,90.0,0.45,20.55,684.0,759.46,564.22
2018,10,10,11,0,887.0,91.0,0.5,20.9,702.0,750.17,557.64
2018,10,10,11,15,889.0,92.0,0.65,21.1,712.5,735.91,549.67
2018,10,10,11,30,891.0,93.0,0.8,21.3,723.0,718.59,539.51
2018,10,10,11,45,891.5,93.0,0.95,21.5,725.5,696.28,525.02
2018,10,10,12,0,892.0,93.0,1.1,21.7,728.0,671.15,507.65
2018,10,10,12,15,889.0,93.5,1.25,21.75,722.5,641.64,486.83
2018,10,10,12,30,886.0,94.0,1.4,21.8,717.0,609.72,463.59
2018,10,10,12,45,881.0,93.5,1.6,21.9,703.5,573.53,436.66
2018,10,10,13,0,876.0,93.0,1.8,22.0,690.0,535.42,407.29
2018,10,10,13,15,868.5,92.5,1.95,21.9,669.5,494.4,374.8
2018,10,10,13,30,861.0,92.0,2.1,21.8,649.0,452.02,340.16
2018,10,10,13,45,849.5,91.5,2.3,21.75,621.5,406.94,302.45
2018,10,10,14,0,838.0,91.0,2.5,21.7,594.0,357.01,259.95
2018,10,10,14,15,822.5,89.5,2.6,21.5,559.5,308.53,217.78
2018,10,10,14,30,807.0,88.0,2.7,21.3,525.0,260.38,175.59
2018,10,10,14,45,785.5,86.0,2.85,21.05,485.0,211.29,133.66
2018,10,10,15,0,764.0,84.0,3.0,20.8,445.0,163.64,95.37
2018,10,10,15,15,737.0,80.5,3.0,20.8,401.0,116.0,62.69
2018,10,10,15,30,710.0,77.0,3.0,20.8,357.0,65.88,38.11
2018,10,10,15,45,667.5,73.5,3.2,20.05,310.0,48.83,37.16
2018,10,10,16,0,625.0,70.0,3.4,19.3,263.0,48.33,36.87
2018,10,10,16,15,564.5,64.5,3.35,18.75,215.5,46.21,35.04
2018,10,10,16,30,504.0,59.0,3.3,18.2,168.0,44.13,33.08
2018,10,10,16,45,411.0,50.0,3.3,17.65,123.5,38.82,28.08
2018,10,10,17,0,318.0,41.0,3.3,17.1,79.0,33.39,22.51
2018,10,10,17,15,202.5,28.5,3.2,16.65,48.5,22.64,6.88
2018,10,10,17,30,87.0,16.0,3.1,16.2,18.0,15.25,0.0
2018,10,10,17,45,43.5,8.0,3.05,15.75,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,6,15,14.0,5.5,1.0,13.45,6.0,5.24,0.0
2018,10,11,6,30,28.0,11.0,1.0,13.8,12.0,30.36,0.0
2018,10,11,6,45,23.5,21.5,1.0,14.1,23.5,39.72,24.72
2018,10,11,7,0,19.0,32.0,1.0,14.4,35.0,42.17,29.69
2018,10,11,7,15,9.5,48.5,1.0,14.7,50.0,51.79,38.32
2018,10,11,7,30,0.0,65.0,1.0,15.0,65.0,63.05,47.99
2018,10,11,7,45,2.5,84.0,0.95,15.3,85.0,83.9,65.71
2018,10,11,8,0,5.0,103.0,0.9,15.6,105.0,104.64,83.01
2018,10,11,8,15,11.5,122.0,0.8,16.05,126.5,128.02,102.2
2018,10,11,8,30,18.0,141.0,0.7,16.5,148.0,151.49,121.05
2018,10,11,8,45,40.5,166.0,0.6,16.9,185.0,202.29,161.88
2018,10,11,9,0,63.0,191.0,0.5,17.3,222.0,245.09,195.14
2018,10,11,9,15,112.0,215.5,0.5,17.8,275.5,317.66,251.26
2018,10,11,9,30,161.0,240.0,0.5,18.3,329.0,379.56,297.43
2018,10,11,9,45,395.0,199.0,0.5,18.75,435.0,530.9,412.03
2018,10,11,10,0,629.0,158.0,0.5,19.2,541.0,666.8,508.8
2018,10,11,10,15,730.5,131.5,0.5,19.6,594.5,710.28,536.73
2018,10,11,10,30,832.0,105.0,0.5,20.0,648.0,748.47,560.44
2018,10,11,10,45,840.0,105.5,0.5,20.45,667.0,744.1,555.37
2018,10,11,11,0,848.0,106.0,0.5,20.9,686.0,736.58,548.91
2018,10,11,11,15,853.5,106.0,0.5,21.25,697.5,720.82,537.3
2018,10,11,11,30,859.0,106.0,0.5,21.6,709.0,705.37,525.77
2018,10,11,11,45,861.5,105.5,0.45,21.95,712.5,684.41,509.19
2018,10,11,12,0,864.0,105.0,0.4,22.3,716.0,660.65,490.63
2018,10,11,12,15,864.5,104.0,0.5,22.5,711.5,632.48,471.03
2018,10,11,12,30,865.0,103.0,0.6,22.7,707.0,601.8,449.11
2018,10,11,12,45,865.5,100.5,0.7,22.9,695.5,567.37,423.83
2018,10,11,13,0,866.0,98.0,0.8,23.1,684.0,530.71,396.08
2018,10,11,13,15,859.5,96.5,0.9,23.1,663.5,489.61,364.41
2018,10,11,13,30,853.0,95.0,1.0,23.1,643.0,447.12,330.57
2018,10,11,13,45,844.5,93.0,1.15,23.15,615.5,398.51,291.21
2018,10,11,14,0,836.0,91.0,1.3,23.2,588.0,352.29,252.31
2018,10,11,14,15,823.0,89.0,1.4,23.1,554.5,304.26,211.2
2018,10,11,14,30,810.0,87.0,1.5,23.0,521.0,256.33,169.82
2018,10,11,14,45,792.0,83.5,1.65,22.9,481.5,206.57,127.96
2018,10,11,15,0,774.0,80.0,1.8,22.8,442.0,157.91,89.52
2018,10,11,15,15,747.5,76.5,1.8,22.8,398.0,109.94,57.66
2018,10,11,15,30,721.0,73.0,1.8,22.8,354.0,64.42,38.63
2018,10,11,15,45,682.0,69.0,2.05,22.25,307.0,45.73,34.14
2018,10,11,16,0,643.0,65.0,2.3,21.7,260.0,44.67,33.33
2018,10,11,16,15,584.5,59.0,2.4,21.05,212.0,41.95,30.99
2018,10,11,16,30,526.0,53.0,2.5,20.4,164.0,39.18,28.45
2018,10,11,16,45,433.5,45.0,2.65,19.7,120.0,34.53,24.09
2018,10,11,17,0,341.0,37.0,2.8,19.0,76.0,29.8,19.14
2018,10,11,17,15,214.0,24.5,2.95,18.4,45.0,20.35,3.13
2018,10,11,17,30,87.0,12.0,3.1,17.8,14.0,11.44,0.0
2018,10,11,17,45,43.5,6.0,3.25,17.15,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.65,14.0,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.7,14.4,26.0,88.58,0.0
2018,10,12,6,45,282.0,30.5,1.75,14.85,62.0,203.91,144.42
2018,10,12,7,0,410.0,41.0,1.8,15.3,98.0,293.54,233.8
2018,10,12,7,15,492.0,48.5,1.85,15.85,144.0,362.45,294.4
2018,10,12,7,30,574.0,56.0,1.9,16.4,190.0,435.49,355.63
2018,10,12,7,45,627.0,61.0,1.9,16.95,238.0,490.64,400.28
2018,10,12,8,0,680.0,66.0,1.9,17.5,286.0,546.89,443.86
2018,10,12,8,15,715.5,69.5,1.85,18.25,333.0,586.95,472.93
2018,10,12,8,30,751.0,73.0,1.8,19.0,380.0,629.63,502.15
2018,10,12,8,45,776.5,76.0,1.8,19.8,423.5,663.26,523.72
2018,10,12,9,0,802.0,79.0,1.8,20.6,467.0,694.96,543.43
2018,10,12,9,15,824.5,79.5,1.75,21.2,506.5,719.24,557.52
2018,10,12,9,30,847.0,80.0,1.7,21.8,546.0,735.9,566.07
2018,10,12,9,45,867.0,79.0,1.7,22.45,580.5,751.57,574.26
2018,10,12,10,0,887.0,78.0,1.7,23.1,615.0,764.32,580.43
2018,10,12,10,15,895.5,79.5,1.65,23.7,641.0,768.05,580.13
2018,10,12,10,30,904.0,81.0,1.6,24.3,667.0,768.51,577.78
2018,10,12,10,45,911.0,81.5,1.6,24.85,686.5,763.45,572.42
2018,10,12,11,0,918.0,82.0,1.6,25.4,706.0,755.07,565.01
2018,10,12,11,15,921.0,82.5,1.55,25.8,717.0,740.53,553.47
2018,10,12,11,30,924.0,83.0,1.5,26.2,728.0,722.82,539.96
2018,10,12,11,45,925.5,83.0,1.5,26.55,731.0,700.48,523.22
2018,10,12,12,0,927.0,83.0,1.5,26.9,734.0,675.18,503.82
2018,10,12,12,15,926.0,83.0,1.6,27.05,729.5,645.5,482.17
2018,10,12,12,30,925.0,83.0,1.7,27.2,725.0,613.2,458.12
2018,10,12,12,45,921.5,83.0,1.8,27.3,712.5,577.08,430.76
2018,10,12,13,0,918.0,83.0,1.9,27.4,700.0,538.82,401.05
2018,10,12,13,15,912.0,82.0,2.1,27.3,679.0,496.54,368.14
2018,10,12,13,30,906.0,81.0,2.3,27.2,658.0,452.69,332.85
2018,10,12,13,45,896.5,79.5,2.45,27.1,629.5,405.74,294.0
2018,10,12,14,0,887.0,78.0,2.6,27.0,601.0,357.97,253.43
2018,10,12,14,15,874.0,76.0,2.7,26.8,566.5,308.18,210.68
2018,10,12,14,30,861.0,74.0,2.8,26.6,532.0,258.35,167.71
2018,10,12,14,45,843.5,72.0,2.9,26.35,492.0,207.9,125.44
2018,10,12,15,0,826.0,70.0,3.0,26.1,452.0,152.38,82.18
2018,10,12,15,15,800.0,67.5,3.0,26.1,407.0,102.7,50.29
2018,10,12,15,30,774.0,65.0,3.0,26.1,362.0,55.34,32.63
2018,10,12,15,45,738.5,61.0,3.05,25.2,314.5,44.15,32.34
2018,10,12,16,0,703.0,57.0,3.1,24.3,267.0,42.6,31.15
2018,10,12,16,15,649.0,52.0,3.05,23.4,218.0,40.13,29.07
2018,10,12,16,30,595.0,47.0,3.0,22.5,169.0,34.42,24.05
2018,10,12,16,45,504.5,40.5,2.95,21.55,124.0,30.83,20.67
2018,10,12,17,0,414.0,34.0,2.9,20.6,79.0,27.26,16.69
2018,10,12,17,15,255.5,23.0,2.9,19.95,46.0,19.15,0.0
2018,10,12,17,30,97.0,12.0,2.9,19.3,13.0,11.44,0.0
2018,10,12,17,45,48.5,6.0,2.95,18.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.0,13.95,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.0,14.4,27.0,109.1,0.0
2018,10,13,6,45,347.5,28.0,0.95,14.8,65.0,232.12,159.82
2018,10,13,7,0,492.0,37.0,0.9,15.2,103.0,330.66,260.43
2018,10,13,7,15,572.0,42.5,0.95,15.7,150.5,393.31,315.97
2018,10,13,7,30,652.0,48.0,1.0,16.2,198.0,465.69,375.89
2018,10,13,7,45,631.0,60.5,1.0,16.7,233.5,490.17,395.64
2018,10,13,8,0,610.0,73.0,1.0,17.2,269.0,507.43,408.69
2018,10,13,8,15,713.5,67.5,1.0,17.85,330.5,580.4,463.57
2018,10,13,8,30,817.0,62.0,1.0,18.5,392.0,659.25,518.7
2018,10,13,8,45,840.5,64.0,1.05,19.15,436.5,685.9,534.88
2018,10,13,9,0,864.0,66.0,1.1,19.8,481.0,715.91,553.69
2018,10,13,9,15,879.5,68.0,1.15,20.3,519.5,737.64,566.7
2018,10,13,9,30,895.0,70.0,1.2,20.8,558.0,756.58,577.78
2018,10,13,9,45,905.0,72.0,1.2,21.3,591.0,768.39,583.38
2018,10,13,10,0,915.0,74.0,1.2,21.8,624.0,777.01,586.93
2018,10,13,10,15,923.0,75.0,1.3,22.15,650.0,779.7,588.08
2018,10,13,10,30,931.0,76.0,1.4,22.5,676.0,779.06,587.09
2018,10,13,10,45,936.0,77.0,1.45,22.9,694.5,772.81,581.77
2018,10,13,11,0,941.0,78.0,1.5,23.3,713.0,763.19,574.34
2018,10,13,11,15,944.0,78.5,1.55,23.5,724.0,748.28,563.85
2018,10,13,11,30,947.0,79.0,1.6,23.7,735.0,730.12,551.24
2018,10,13,11,45,947.0,79.0,1.7,23.9,737.5,706.28,534.3
2018,10,13,12,0,947.0,79.0,1.8,24.1,740.0,679.49,514.53
2018,10,13,12,15,946.0,79.0,1.85,24.15,735.0,649.26,491.85
2018,10,13,12,30,945.0,79.0,1.9,24.2,730.0,616.36,466.75
2018,10,13,12,45,941.5,78.0,2.0,24.25,716.5,578.66,437.8
2018,10,13,13,0,938.0,77.0,2.1,24.3,703.0,538.8,406.41
2018,10,13,13,15,931.5,76.5,2.15,24.25,682.0,496.04,371.92
2018,10,13,13,30,925.0,76.0,2.2,24.2,661.0,451.71,335.22
2018,10,13,13,45,916.0,74.5,2.25,24.1,632.5,404.22,295.19
2018,10,13,14,0,907.0,73.0,2.3,24.0,604.0,355.81,253.45
2018,10,13,14,15,894.0,71.5,2.35,23.85,569.0,305.63,209.77
2018,10,13,14,30,881.0,70.0,2.4,23.7,534.0,255.37,165.94
2018,10,13,14,45,862.5,68.5,2.4,23.5,493.5,204.29,122.88
2018,10,13,15,0,844.0,67.0,2.4,23.3,453.0,154.12,83.94
2018,10,13,15,15,818.5,64.0,2.4,23.3,407.5,97.35,46.99
2018,10,13,15,30,793.0,61.0,2.4,23.3,362.0,48.76,36.52
2018,10,13,15,45,756.0,58.0,2.45,22.6,314.0,41.96,30.84
2018,10,13,16,0,719.0,55.0,2.5,21.9,266.0,41.14,30.23
2018,10,13,16,15,662.5,50.0,2.5,21.15,216.5,38.59,28.02
2018,10,13,16,30,606.0,45.0,2.5,20.4,167.0,36.04,25.67
2018,10,13,16,45,511.0,39.0,2.45,19.65,121.5,29.73,19.87
2018,10,13,17,0,416.0,33.0,2.4,18.9,76.0,26.57,16.03
2018,10,13,17,15,256.0,22.0,2.4,18.2,44.0,18.41,0.0
2018,10,13,17,30,96.0,11.0,2.4,17.5,12.0,10.48,0.0
2018,10,13,17,45,48.0,5.5,2.4,16.85,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,84.5,9.0,1.4,12.65,12.0,0.0,0.0
2018,10,14,6,30,169.0,18.0,1.4,13.1,24.0,92.37,0.0
2018,10,14,6,45,278.0,27.0,1.4,13.6,55.5,194.79,130.36
2018,10,14,7,0,387.0,36.0,1.4,14.1,87.0,272.93,216.78
2018,10,14,7,15,368.5,44.5,1.35,14.6,109.5,285.12,232.12
2018,10,14,7,30,350.0,53.0,1.3,15.1,132.0,295.2,242.95
2018,10,14,7,45,176.5,78.0,1.3,15.65,118.0,209.67,172.52
2018,10,14,8,0,3.0,103.0,1.3,16.2,104.0,103.87,81.92
2018,10,14,8,15,105.0,121.0,1.4,16.75,163.0,207.52,169.71
2018,10,14,8,30,207.0,139.0,1.5,17.3,222.0,309.74,252.85
2018,10,14,8,45,403.5,130.5,1.6,17.85,315.0,452.53,366.42
2018,10,14,9,0,600.0,122.0,1.7,18.4,408.0,594.26,473.85
2018,10,14,9,15,678.0,116.5,1.7,18.9,464.5,649.8,512.62
2018,10,14,9,30,756.0,111.0,1.7,19.4,521.0,704.05,549.56
2018,10,14,9,45,839.5,94.0,1.7,19.9,574.5,745.47,576.25
2018,10,14,10,0,923.0,77.0,1.7,20.4,628.0,782.4,599.48
2018,10,14,10,15,933.5,78.0,1.75,20.85,655.5,786.79,600.61
2018,10,14,10,30,944.0,79.0,1.8,21.3,683.0,787.78,599.83
2018,10,14,10,45,952.0,79.0,1.8,21.75,703.0,782.38,594.37
2018,10,14,11,0,960.0,79.0,1.8,22.2,723.0,773.53,586.73
2018,10,14,11,15,965.0,79.5,1.8,22.6,735.5,759.62,575.9
2018,10,14,11,30,970.0,80.0,1.8,23.0,748.0,742.32,562.9
2018,10,14,11,45,972.0,79.5,1.8,23.4,751.0,718.7,544.58
2018,10,14,12,0,974.0,79.0,1.8,23.8,754.0,691.97,523.67
2018,10,14,12,15,974.5,79.0,1.85,24.1,750.0,661.8,500.52
2018,10,14,12,30,975.0,79.0,1.9,24.4,746.0,628.81,474.86
2018,10,14,12,45,974.0,78.0,1.9,24.7,733.5,591.36,445.18
2018,10,14,13,0,973.0,77.0,1.9,25.0,721.0,551.5,413.05
2018,10,14,13,15,967.0,76.0,1.9,25.15,699.5,507.12,377.06
2018,10,14,13,30,961.0,75.0,1.9,25.3,678.0,461.06,338.87
2018,10,14,13,45,953.0,73.5,1.9,25.45,649.0,412.37,297.74
2018,10,14,14,0,945.0,72.0,1.9,25.6,620.0,362.61,254.87
2018,10,14,14,15,932.5,70.5,1.95,25.55,584.5,310.81,210.16
2018,10,14,14,30,920.0,69.0,2.0,25.5,549.0,258.81,165.27
2018,10,14,14,45,903.0,67.0,2.0,25.5,507.5,205.7,120.98
2018,10,14,15,0,886.0,65.0,2.0,25.5,466.0,153.31,81.05
2018,10,14,15,15,860.5,62.5,2.0,25.5,419.5,100.97,49.34
2018,10,14,15,30,835.0,60.0,2.0,25.5,373.0,44.56,32.58
2018,10,14,15,45,799.0,56.5,1.85,24.9,323.0,41.07,29.77
2018,10,14,16,0,763.0,53.0,1.7,24.3,273.0,39.76,28.72
2018,10,14,16,15,707.0,48.5,1.7,23.2,222.5,37.57,26.88
2018,10,14,16,30,651.0,44.0,1.7,22.1,172.0,35.42,24.91
2018,10,14,16,45,553.5,38.0,1.7,21.05,124.5,31.85,21.48
2018,10,14,17,0,456.0,32.0,1.7,20.0,77.0,25.92,15.11
2018,10,14,17,15,281.5,21.5,1.8,19.35,44.5,18.19,0.0
2018,10,14,17,30,107.0,11.0,1.9,18.7,12.0,10.48,0.0
2018,10,14,17,45,53.5,5.5,2.05,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,6,15,107.5,9.5,3.0,13.3,13.0,0.0,0.0
2018,10,15,6,30,215.0,19.0,3.1,13.8,26.0,113.11,0.0
2018,10,15,6,45,365.0,27.0,3.2,14.3,63.5,234.1,150.77
2018,10,15,7,0,515.0,35.0,3.3,14.8,101.0,330.17,262.25
2018,10,15,7,15,596.5,41.0,3.3,15.4,149.5,400.91,326.49
2018,10,15,7,30,678.0,47.0,3.3,16.0,198.0,474.85,389.67
2018,10,15,7,45,727.0,51.0,3.35,16.55,248.0,529.27,434.96
2018,10,15,8,0,776.0,55.0,3.4,17.1,298.0,584.11,478.54
2018,10,15,8,15,808.5,57.5,3.25,17.8,346.0,626.03,509.47
2018,10,15,8,30,841.0,60.0,3.1,18.5,394.0,661.43,533.18
2018,10,15,8,45,864.0,62.0,2.9,19.15,438.5,693.26,553.3
2018,10,15,9,0,887.0,64.0,2.7,19.8,483.0,722.97,571.17
2018,10,15,9,15,902.0,66.5,2.55,20.45,522.5,744.97,583.23
2018,10,15,9,30,917.0,69.0,2.4,21.1,562.0,764.07,592.99
2018,10,15,9,45,927.5,70.5,2.2,21.7,595.0,775.59,596.97
2018,10,15,10,0,938.0,72.0,2.0,22.3,628.0,783.85,598.62
2018,10,15,10,15,946.0,73.0,1.85,22.8,654.0,786.34,596.88
2018,10,15,10,30,954.0,74.0,1.7,23.3,680.0,785.41,592.88
2018,10,15,10,45,959.0,75.0,1.55,23.75,699.0,778.83,585.26
2018,10,15,11,0,964.0,76.0,1.4,24.2,718.0,768.81,575.44
2018,10,15,11,15,967.0,76.5,1.3,24.6,729.0,753.45,562.8
2018,10,15,11,30,970.0,77.0,1.2,25.0,740.0,734.76,548.1
2018,10,15,11,45,970.5,77.0,1.1,25.4,742.5,710.69,528.68
2018,10,15,12,0,971.0,77.0,1.0,25.8,745.0,683.57,506.99
2018,10,15,12,15,969.5,76.5,0.95,25.95,739.5,651.84,482.9
2018,10,15,12,30,968.0,76.0,0.9,26.1,734.0,617.43,456.56
2018,10,15,12,45,965.0,75.5,0.9,26.3,720.5,579.7,427.72
2018,10,15,13,0,962.0,75.0,0.9,26.5,707.0,539.71,396.55
2018,10,15,13,15,955.5,74.0,0.95,26.5,685.5,495.61,362.21
2018,10,15,13,30,949.0,73.0,1.0,26.5,664.0,449.91,325.58
2018,10,15,13,45,939.5,72.0,1.05,26.45,635.0,401.74,286.06
2018,10,15,14,0,930.0,71.0,1.1,26.4,606.0,352.65,244.77
2018,10,15,14,15,917.0,69.5,1.2,26.25,570.5,301.53,201.45
2018,10,15,14,30,904.0,68.0,1.3,26.1,535.0,250.29,157.9
2018,10,15,14,45,885.5,66.5,1.4,25.9,494.0,198.27,115.28
2018,10,15,15,0,867.0,65.0,1.5,25.7,453.0,147.14,77.14
2018,10,15,15,15,841.5,62.5,1.5,25.7,407.0,95.93,47.13
2018,10,15,15,30,816.0,60.0,1.5,25.7,361.0,42.51,30.82
2018,10,15,15,45,778.0,56.5,1.65,24.9,312.0,41.19,29.88
2018,10,15,16,0,740.0,53.0,1.8,24.1,263.0,39.9,28.86
2018,10,15,16,15,681.0,48.5,1.85,23.1,213.0,37.72,27.0
2018,10,15,16,30,622.0,44.0,1.9,22.1,163.0,35.6,25.03
2018,10,15,16,45,521.5,37.5,1.95,21.1,117.0,28.85,18.86
2018,10,15,17,0,421.0,31.0,2.0,20.1,71.0,25.18,14.13
2018,10,15,17,15,257.5,20.5,2.05,19.45,40.5,17.43,0.0
2018,10,15,17,30,94.0,10.0,2.1,18.8,10.0,9.53,0.0
2018,10,15,17,45,47.0,5.0,2.15,18.15,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,12.95,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.3,24.0,105.77,0.0
2018,10,16,6,45,350.5,27.0,0.7,13.65,61.0,224.31,135.63
2018,10,16,7,0,499.0,36.0,0.7,14.0,98.0,327.83,256.07
2018,10,16,7,15,582.5,41.5,0.65,14.5,145.5,391.42,313.0
2018,10,16,7,30,666.0,47.0,0.6,15.0,193.0,465.26,373.61
2018,10,16,7,45,715.5,51.0,0.6,15.5,242.5,519.42,416.57
2018,10,16,8,0,765.0,55.0,0.6,16.0,292.0,574.04,457.78
2018,10,16,8,15,797.0,58.0,0.6,16.75,339.5,615.81,487.25
2018,10,16,8,30,829.0,61.0,0.6,17.5,387.0,656.39,513.87
2018,10,16,8,45,853.0,62.5,0.6,18.2,431.0,682.64,529.45
2018,10,16,9,0,877.0,64.0,0.6,18.9,475.0,712.13,547.04
2018,10,16,9,15,893.0,66.0,0.65,19.55,514.0,734.03,559.85
2018,10,16,9,30,909.0,68.0,0.7,20.2,553.0,753.11,570.7
2018,10,16,9,45,920.5,69.5,0.7,20.9,586.0,765.25,575.98
2018,10,16,10,0,932.0,71.0,0.7,21.6,619.0,774.17,579.22
2018,10,16,10,15,940.0,72.0,0.75,22.1,645.0,776.62,579.45
2018,10,16,10,30,948.0,73.0,0.8,22.6,671.0,775.67,577.61
2018,10,16,10,45,951.5,73.5,0.85,23.05,688.5,767.49,571.2
2018,10,16,11,0,955.0,74.0,0.9,23.5,706.0,755.95,562.72
2018,10,16,11,15,957.5,74.5,0.9,23.9,716.5,740.39,551.14
2018,10,16,11,30,960.0,75.0,0.9,24.3,727.0,721.56,537.38
2018,10,16,11,45,961.0,74.5,0.95,24.65,729.5,697.55,519.74
2018,10,16,12,0,962.0,74.0,1.0,25.0,732.0,670.51,499.72
2018,10,16,12,15,960.0,74.5,1.05,25.2,726.5,639.78,476.98
2018,10,16,12,30,958.0,75.0,1.1,25.4,721.0,606.4,451.83
2018,10,16,12,45,953.5,75.0,1.15,25.6,707.5,568.75,423.0
2018,10,16,13,0,949.0,75.0,1.2,25.8,694.0,528.96,391.84
2018,10,16,13,15,942.5,74.0,1.25,25.8,672.5,485.42,357.34
2018,10,16,13,30,936.0,73.0,1.3,25.8,651.0,440.31,320.6
2018,10,16,13,45,927.0,72.0,1.35,25.8,622.5,392.95,281.11
2018,10,16,14,0,918.0,71.0,1.4,25.8,594.0,344.65,239.92
2018,10,16,14,15,904.5,69.5,1.5,25.65,559.0,294.06,196.66
2018,10,16,14,30,891.0,68.0,1.6,25.5,524.0,243.41,153.39
2018,10,16,14,45,872.5,66.0,1.7,25.4,483.0,191.76,111.01
2018,10,16,15,0,854.0,64.0,1.8,25.3,442.0,141.01,73.44
2018,10,16,15,15,827.5,61.5,1.8,25.3,396.5,84.54,39.84
2018,10,16,15,30,801.0,59.0,1.8,25.3,351.0,41.86,30.33
2018,10,16,15,45,761.0,55.5,2.0,24.4,302.0,40.51,29.36
2018,10,16,16,0,721.0,52.0,2.2,23.5,253.0,39.19,28.32
2018,10,16,16,15,659.5,47.5,2.3,22.5,203.5,36.98,26.41
2018,10,16,16,30,598.0,43.0,2.4,21.5,154.0,34.84,24.4
2018,10,16,16,45,495.5,36.5,2.5,20.55,109.5,28.14,18.23
2018,10,16,17,0,393.0,30.0,2.6,19.6,65.0,24.45,13.09
2018,10,16,17,15,238.5,19.5,2.7,18.95,37.0,18.59,0.0
2018,10,16,17,30,84.0,9.0,2.8,18.3,9.0,8.58,0.0
2018,10,16,17,45,42.0,4.5,2.9,17.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,77.5,8.5,0.65,12.6,10.5,0.0,0.0
2018,10,17,6,30,155.0,17.0,0.7,12.9,21.0,83.7,0.0
2018,10,17,6,45,292.5,27.0,0.75,13.2,55.0,193.93,108.75
2018,10,17,7,0,430.0,37.0,0.8,13.5,89.0,291.76,228.24
2018,10,17,7,15,516.5,44.0,0.85,13.9,135.0,361.41,290.79
2018,10,17,7,30,603.0,51.0,0.9,14.3,181.0,435.41,352.99
2018,10,17,7,45,657.0,55.0,0.9,14.75,229.0,485.71,394.11
2018,10,17,8,0,711.0,59.0,0.9,15.2,277.0,541.52,437.38
2018,10,17,8,15,746.5,63.0,0.9,15.75,324.0,585.42,469.62
2018,10,17,8,30,782.0,67.0,0.9,16.3,371.0,628.38,499.78
2018,10,17,8,45,807.0,69.5,0.9,16.85,414.5,660.84,520.71
2018,10,17,9,0,832.0,72.0,0.9,17.4,458.0,691.27,539.79
2018,10,17,9,15,850.0,73.5,0.95,18.0,496.5,708.08,549.41
2018,10,17,9,30,868.0,75.0,1.0,18.6,535.0,727.45,560.92
2018,10,17,9,45,881.0,76.5,1.0,19.15,567.5,740.3,567.31
2018,10,17,10,0,894.0,78.0,1.0,19.7,600.0,750.09,571.68
2018,10,17,10,15,904.0,79.0,0.95,20.2,626.5,753.92,571.53
2018,10,17,10,30,914.0,80.0,0.9,20.7,653.0,754.46,569.31
2018,10,17,10,45,920.5,81.0,0.9,21.25,672.0,749.14,563.83
2018,10,17,11,0,927.0,82.0,0.9,21.8,691.0,740.48,556.31
2018,10,17,11,15,930.5,82.0,0.9,22.2,701.5,725.38,544.9
2018,10,17,11,30,934.0,82.0,0.9,22.6,712.0,707.09,530.85
2018,10,17,11,45,934.5,82.5,0.85,23.0,715.0,684.24,512.55
2018,10,17,12,0,935.0,83.0,0.8,23.4,718.0,658.46,492.09
2018,10,17,12,15,933.5,83.0,0.85,23.6,712.5,628.18,469.68
2018,10,17,12,30,932.0,83.0,0.9,23.8,707.0,595.32,444.91
2018,10,17,12,45,927.5,82.0,0.9,24.05,693.0,557.54,415.54
2018,10,17,13,0,923.0,81.0,0.9,24.3,679.0,517.72,384.01
2018,10,17,13,15,916.0,80.5,1.0,24.3,658.0,475.41,350.75
2018,10,17,13,30,909.0,80.0,1.1,24.3,637.0,431.62,315.2
2018,10,17,13,45,899.0,78.5,1.15,24.35,608.5,384.62,275.94
2018,10,17,14,0,889.0,77.0,1.2,24.4,580.0,336.85,235.13
2018,10,17,14,15,874.5,75.5,1.35,24.2,545.0,287.37,192.93
2018,10,17,14,30,860.0,74.0,1.5,24.0,510.0,237.99,150.83
2018,10,17,14,45,840.0,71.5,1.6,23.8,469.0,181.7,105.04
2018,10,17,15,0,820.0,69.0,1.7,23.6,428.0,131.9,68.48
2018,10,17,15,15,792.0,66.0,1.7,23.6,383.0,82.78,41.14
2018,10,17,15,30,764.0,63.0,1.7,23.6,338.0,45.12,33.38
2018,10,17,15,45,723.0,59.5,1.9,22.75,290.5,43.93,32.54
2018,10,17,16,0,682.0,56.0,2.1,21.9,243.0,42.79,31.64
2018,10,17,16,15,618.0,50.5,2.2,21.0,194.5,36.4,26.06
2018,10,17,16,30,554.0,45.0,2.3,20.1,146.0,33.74,23.56
2018,10,17,16,45,447.0,37.5,2.35,19.15,102.5,29.23,19.2
2018,10,17,17,0,340.0,30.0,2.4,18.2,59.0,24.7,12.71
2018,10,17,17,15,203.0,19.0,2.45,17.6,33.0,18.11,0.0
2018,10,17,17,30,66.0,8.0,2.5,17.0,7.0,0.0,0.0
2018,10,17,17,45,33.0,4.0,2.55,16.45,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,6,15,62.0,7.0,1.05,13.0,8.5,0.0,0.0
2018,10,18,6,30,124.0,14.0,1.0,13.3,17.0,66.95,0.0
2018,10,18,6,45,100.5,19.5,0.95,13.6,25.5,89.88,42.95
2018,10,18,7,0,77.0,25.0,0.9,13.9,34.0,77.77,58.18
2018,10,18,7,15,38.5,41.5,0.85,14.3,46.0,71.07,54.46
2018,10,18,7,30,0.0,58.0,0.8,14.7,58.0,56.22,42.08
2018,10,18,7,45,1.5,75.5,0.75,15.15,76.0,74.81,58.0
2018,10,18,8,0,3.0,93.0,0.7,15.6,94.0,93.22,73.43
2018,10,18,8,15,26.0,120.5,0.65,16.05,130.5,144.57,116.25
2018,10,18,8,30,49.0,148.0,0.6,16.5,167.0,190.22,153.25
2018,10,18,8,45,223.5,152.5,0.55,17.0,253.5,334.65,270.24
2018,10,18,9,0,398.0,157.0,0.5,17.5,340.0,475.18,376.89
2018,10,18,9,15,632.0,116.5,0.5,18.05,435.5,604.93,472.13
2018,10,18,9,30,866.0,76.0,0.5,18.6,531.0,723.45,552.88
2018,10,18,9,45,878.5,77.5,0.5,19.15,563.5,735.81,557.38
2018,10,18,10,0,891.0,79.0,0.5,19.7,596.0,745.11,561.33
2018,10,18,10,15,900.0,80.0,0.55,20.25,621.5,748.12,561.94
2018,10,18,10,30,909.0,81.0,0.6,20.8,647.0,747.87,560.55
2018,10,18,10,45,914.5,81.5,0.6,21.4,665.0,741.27,554.18
2018,10,18,11,0,920.0,82.0,0.6,22.0,683.0,731.4,545.84
2018,10,18,11,15,923.5,82.5,0.6,22.45,693.5,716.91,534.88
2018,10,18,11,30,927.0,83.0,0.6,22.9,704.0,699.23,520.99
2018,10,18,11,45,927.5,83.0,0.6,23.35,706.5,676.01,503.11
2018,10,18,12,0,928.0,83.0,0.6,23.8,709.0,649.89,483.06
2018,10,18,12,15,926.0,83.0,0.65,24.15,703.5,619.53,460.51
2018,10,18,12,30,924.0,83.0,0.7,24.5,698.0,586.65,435.68
2018,10,18,12,45,919.5,83.0,0.7,24.8,684.5,550.11,407.26
2018,10,18,13,0,915.0,83.0,0.7,25.1,671.0,511.53,376.71
2018,10,18,13,15,908.0,82.0,0.75,25.2,649.5,469.09,343.22
2018,10,18,13,30,901.0,81.0,0.8,25.3,628.0,425.21,307.62
2018,10,18,13,45,891.0,79.5,0.85,25.4,600.0,378.62,269.01
2018,10,18,14,0,881.0,78.0,0.9,25.5,572.0,331.26,228.89
2018,10,18,14,15,866.5,76.5,1.0,25.4,537.0,282.23,187.35
2018,10,18,14,30,852.0,75.0,1.1,25.3,502.0,228.08,142.01
2018,10,18,14,45,832.0,72.5,1.2,25.2,461.5,177.57,101.33
2018,10,18,15,0,812.0,70.0,1.3,25.1,421.0,128.29,65.95
2018,10,18,15,15,783.5,67.0,1.3,25.1,376.5,79.72,40.11
2018,10,18,15,30,755.0,64.0,1.3,25.1,332.0,46.12,34.02
2018,10,18,15,45,713.5,60.0,1.5,24.3,284.5,44.54,32.84
2018,10,18,16,0,672.0,56.0,1.7,23.5,237.0,43.0,31.59
2018,10,18,16,15,607.0,50.5,1.8,22.55,189.0,36.59,26.03
2018,10,18,16,30,542.0,45.0,1.9,21.6,141.0,33.95,23.54
2018,10,18,16,45,434.5,37.5,2.0,20.6,98.5,29.47,19.17
2018,10,18,17,0,327.0,30.0,2.1,19.6,56.0,24.99,11.94
2018,10,18,17,15,194.0,19.0,2.2,19.0,31.5,18.11,0.0
2018,10,18,17,30,61.0,8.0,2.3,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.4,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
