Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,6,45,16.0,4.0,0.4,9.05,4.0,0.0,0.0
2018,11,18,7,0,32.0,8.0,0.4,9.0,8.0,20.31,0.0
2018,11,18,7,15,101.0,22.0,0.5,9.3,30.5,86.02,7.97
2018,11,18,7,30,170.0,36.0,0.6,9.6,53.0,145.89,109.76
2018,11,18,7,45,160.0,45.5,0.75,9.9,68.0,143.16,114.55
2018,11,18,8,0,150.0,55.0,0.9,10.2,83.0,150.49,123.03
2018,11,18,8,15,94.0,69.0,1.0,10.5,88.0,130.17,106.69
2018,11,18,8,30,38.0,83.0,1.1,10.8,93.0,107.52,87.32
2018,11,18,8,45,23.0,101.5,1.2,11.1,108.0,118.88,96.8
2018,11,18,9,0,8.0,120.0,1.3,11.4,123.0,122.9,99.76
2018,11,18,9,15,25.0,139.0,1.35,11.85,149.0,158.73,129.79
2018,11,18,9,30,42.0,158.0,1.4,12.3,175.0,187.97,153.79
2018,11,18,9,45,57.0,174.0,1.45,12.8,199.0,212.32,173.37
2018,11,18,10,0,72.0,190.0,1.5,13.3,223.0,236.29,192.39
2018,11,18,10,15,78.0,201.0,1.5,13.8,238.0,248.88,201.8
2018,11,18,10,30,84.0,212.0,1.5,14.3,253.0,261.05,210.82
2018,11,18,10,45,111.5,221.0,1.55,14.8,278.0,289.31,232.88
2018,11,18,11,0,139.0,230.0,1.6,15.3,303.0,309.72,248.39
2018,11,18,11,15,237.0,217.5,1.5,15.7,344.0,351.46,280.95
2018,11,18,11,30,335.0,205.0,1.4,16.1,385.0,383.69,305.04
2018,11,18,11,45,440.5,187.0,1.35,16.5,425.0,413.72,326.7
2018,11,18,12,0,546.0,169.0,1.3,16.9,465.0,433.15,339.34
2018,11,18,12,15,531.0,171.5,1.25,17.15,457.5,409.52,318.95
2018,11,18,12,30,516.0,174.0,1.2,17.4,450.0,385.21,298.16
2018,11,18,12,45,501.0,173.5,1.15,17.7,436.0,357.72,274.71
2018,11,18,13,0,486.0,173.0,1.1,18.0,422.0,330.02,250.9
2018,11,18,13,15,473.0,168.5,1.05,18.1,403.0,299.48,224.85
2018,11,18,13,30,460.0,164.0,1.0,18.2,384.0,269.04,198.74
2018,11,18,13,45,471.5,152.5,1.0,18.3,367.5,238.77,172.01
2018,11,18,14,0,483.0,141.0,1.0,18.4,351.0,206.94,144.11
2018,11,18,14,15,473.5,133.0,1.0,18.25,325.5,173.33,116.67
2018,11,18,14,30,464.0,125.0,1.0,18.1,300.0,140.09,91.73
2018,11,18,14,45,432.0,114.0,1.0,18.0,264.0,103.93,69.27
2018,11,18,15,0,400.0,103.0,1.0,17.9,228.0,73.37,58.95
2018,11,18,15,15,380.0,91.0,1.0,17.9,196.5,65.95,52.49
2018,11,18,15,30,360.0,79.0,1.0,17.9,165.0,58.29,45.65
2018,11,18,15,45,299.5,67.5,1.2,16.7,129.0,50.69,38.9
2018,11,18,16,0,239.0,56.0,1.4,15.5,93.0,42.85,31.71
2018,11,18,16,15,179.5,41.5,1.45,14.95,64.0,32.3,21.59
2018,11,18,16,30,120.0,27.0,1.5,14.4,35.0,21.35,6.0
2018,11,18,16,45,67.0,15.0,1.6,13.8,19.0,14.3,0.0
2018,11,18,17,0,14.0,3.0,1.7,13.2,3.0,0.0,0.0
2018,11,18,17,15,7.0,1.5,1.65,12.95,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,19,6,45,19.0,4.5,1.8,8.7,4.5,0.0,0.0
2018,11,19,7,0,38.0,9.0,1.8,8.7,9.0,23.53,0.0
2018,11,19,7,15,119.5,22.5,1.9,9.25,32.5,93.62,0.0
2018,11,19,7,30,201.0,36.0,2.0,9.8,56.0,159.88,119.43
2018,11,19,7,45,280.0,49.0,2.1,10.35,92.0,216.06,174.22
2018,11,19,8,0,359.0,62.0,2.2,10.9,128.0,276.3,227.35
2018,11,19,8,15,364.0,74.5,2.2,11.35,156.0,299.48,248.55
2018,11,19,8,30,369.0,87.0,2.2,11.8,184.0,321.68,267.85
2018,11,19,8,45,369.0,100.5,2.2,12.3,210.5,341.05,283.8
2018,11,19,9,0,369.0,114.0,2.2,12.8,237.0,358.92,297.84
2018,11,19,9,15,389.5,124.5,2.2,13.4,267.5,384.0,317.25
2018,11,19,9,30,410.0,135.0,2.2,14.0,298.0,407.88,335.17
2018,11,19,9,45,434.5,142.5,2.2,14.55,327.0,429.48,351.03
2018,11,19,10,0,459.0,150.0,2.2,15.1,356.0,449.49,365.33
2018,11,19,10,15,472.5,156.0,2.15,15.6,378.0,459.49,371.47
2018,11,19,10,30,486.0,162.0,2.1,16.1,400.0,467.58,376.01
2018,11,19,10,45,506.5,163.0,2.05,16.6,418.5,472.57,378.19
2018,11,19,11,0,527.0,164.0,2.0,17.1,437.0,475.37,378.54
2018,11,19,11,15,515.5,170.0,1.95,17.4,441.5,463.07,367.32
2018,11,19,11,30,504.0,176.0,1.9,17.7,446.0,449.33,355.03
2018,11,19,11,45,525.0,170.5,1.85,18.0,453.0,439.84,346.12
2018,11,19,12,0,546.0,165.0,1.8,18.3,460.0,427.9,335.02
2018,11,19,12,15,542.0,165.0,1.75,18.5,455.5,407.12,317.01
2018,11,19,12,30,538.0,165.0,1.7,18.7,451.0,385.05,297.81
2018,11,19,12,45,457.5,179.5,1.65,18.85,418.5,344.86,265.24
2018,11,19,13,0,377.0,194.0,1.6,19.0,386.0,308.69,236.19
2018,11,19,13,15,303.5,198.0,1.55,19.05,349.0,270.88,206.34
2018,11,19,13,30,230.0,202.0,1.5,19.1,312.0,239.68,182.27
2018,11,19,13,45,239.0,189.0,1.45,19.15,297.5,215.74,161.84
2018,11,19,14,0,248.0,176.0,1.4,19.2,283.0,192.65,142.08
2018,11,19,14,15,265.5,160.0,1.3,19.05,266.5,167.51,120.82
2018,11,19,14,30,283.0,144.0,1.2,18.9,250.0,140.71,99.49
2018,11,19,14,45,294.0,128.0,1.1,18.8,228.0,111.92,79.69
2018,11,19,15,0,305.0,112.0,1.0,18.7,206.0,84.8,68.65
2018,11,19,15,15,263.5,99.5,1.0,18.7,172.5,76.24,61.23
2018,11,19,15,30,222.0,87.0,1.0,18.7,139.0,67.44,53.41
2018,11,19,15,45,190.5,71.5,0.85,18.05,109.5,56.26,43.48
2018,11,19,16,0,159.0,56.0,0.7,17.4,80.0,44.74,33.04
2018,11,19,16,15,120.0,41.0,0.65,17.25,55.5,33.24,22.07
2018,11,19,16,30,81.0,26.0,0.6,17.1,31.0,21.43,4.95
2018,11,19,16,45,49.5,15.5,0.55,16.9,17.5,14.77,0.0
2018,11,19,17,0,18.0,5.0,0.5,16.7,4.0,0.0,0.0
2018,11,19,17,15,9.0,2.5,0.5,16.6,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,31.5,4.5,1.3,9.15,5.0,0.0,0.0
2018,11,20,7,0,63.0,9.0,1.3,9.1,10.0,33.17,0.0
2018,11,20,7,15,181.5,22.0,1.3,9.55,36.5,117.89,0.0
2018,11,20,7,30,300.0,35.0,1.3,10.0,63.0,200.73,147.87
2018,11,20,7,45,388.5,44.0,1.3,10.45,101.0,261.55,209.47
2018,11,20,8,0,477.0,53.0,1.3,10.9,139.0,325.62,265.62
2018,11,20,8,15,410.5,67.5,1.25,11.4,155.0,314.08,258.64
2018,11,20,8,30,344.0,82.0,1.2,11.9,171.0,300.76,248.77
2018,11,20,8,45,399.0,92.0,1.2,12.35,211.5,346.75,286.7
2018,11,20,9,0,454.0,102.0,1.2,12.8,252.0,392.99,323.39
2018,11,20,9,15,528.0,103.0,1.15,13.45,296.0,443.7,362.3
2018,11,20,9,30,602.0,104.0,1.1,14.1,340.0,490.63,397.08
2018,11,20,9,45,663.5,101.5,1.1,14.75,381.0,524.72,421.49
2018,11,20,10,0,725.0,99.0,1.1,15.4,422.0,556.58,443.69
2018,11,20,10,15,687.0,111.5,1.15,15.9,430.5,542.74,431.27
2018,11,20,10,30,649.0,124.0,1.2,16.4,439.0,526.4,417.34
2018,11,20,10,45,647.0,128.5,1.25,16.85,452.0,520.7,411.7
2018,11,20,11,0,645.0,133.0,1.3,17.3,465.0,512.73,404.14
2018,11,20,11,15,609.0,144.0,1.45,17.6,462.5,490.28,386.14
2018,11,20,11,30,573.0,155.0,1.6,17.9,460.0,463.96,365.11
2018,11,20,11,45,600.5,147.5,1.7,18.2,468.5,457.23,358.72
2018,11,20,12,0,628.0,140.0,1.8,18.5,477.0,444.62,347.39
2018,11,20,12,15,625.0,139.5,1.85,18.6,472.0,421.64,327.9
2018,11,20,12,30,622.0,139.0,1.9,18.7,467.0,397.13,306.87
2018,11,20,12,45,591.0,143.5,1.95,18.8,449.5,364.93,279.79
2018,11,20,13,0,560.0,148.0,2.0,18.9,432.0,331.83,251.8
2018,11,20,13,15,593.0,133.5,1.95,18.9,423.5,305.75,227.69
2018,11,20,13,30,626.0,119.0,1.9,18.9,415.0,274.58,198.8
2018,11,20,13,45,663.5,104.0,1.85,18.9,402.0,240.41,166.86
2018,11,20,14,0,701.0,89.0,1.8,18.9,389.0,202.26,131.71
2018,11,20,14,15,675.5,87.0,1.7,18.8,358.0,162.08,98.94
2018,11,20,14,30,650.0,85.0,1.6,18.7,327.0,123.39,70.81
2018,11,20,14,45,565.5,87.0,1.5,18.6,282.0,87.16,52.43
2018,11,20,15,0,481.0,89.0,1.4,18.5,237.0,63.46,50.22
2018,11,20,15,15,465.5,79.0,1.4,18.5,205.5,57.96,45.39
2018,11,20,15,30,450.0,69.0,1.4,18.5,174.0,51.84,39.89
2018,11,20,15,45,369.0,58.5,1.1,17.75,133.0,43.92,32.81
2018,11,20,16,0,288.0,48.0,0.8,17.0,92.0,36.65,26.11
2018,11,20,16,15,230.5,37.0,0.75,16.75,64.5,28.78,18.32
2018,11,20,16,30,173.0,26.0,0.7,16.5,37.0,20.63,3.55
2018,11,20,16,45,103.5,15.5,0.6,16.25,20.5,14.77,0.0
2018,11,20,17,0,34.0,5.0,0.5,16.0,4.0,0.0,0.0
2018,11,20,17,15,17.0,2.5,0.5,15.95,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.95,13.95,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.0,14.0,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.0,3.1,14.15,3.0,2.77,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.3,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,3.25,14.5,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,3.3,14.7,7.0,6.48,0.0
2018,11,21,8,15,0.0,8.0,3.35,14.85,8.0,7.4,0.66
2018,11,21,8,30,0.0,9.0,3.4,15.0,9.0,8.33,1.48
2018,11,21,8,45,0.0,11.5,3.4,15.15,11.5,10.65,3.48
2018,11,21,9,0,0.0,14.0,3.4,15.3,14.0,12.97,5.47
2018,11,21,9,15,0.0,21.0,3.55,15.55,21.0,19.48,11.0
2018,11,21,9,30,0.0,28.0,3.7,15.8,28.0,25.98,16.51
2018,11,21,9,45,0.0,44.0,3.85,16.1,44.0,40.88,29.06
2018,11,21,10,0,0.0,60.0,4.0,16.4,60.0,55.8,41.53
2018,11,21,10,15,0.0,67.5,4.15,16.6,67.5,62.8,47.29
2018,11,21,10,30,0.0,75.0,4.3,16.8,75.0,69.81,53.04
2018,11,21,10,45,0.0,67.0,4.5,17.05,67.0,62.35,46.69
2018,11,21,11,0,0.0,59.0,4.7,17.3,59.0,54.89,40.37
2018,11,21,11,15,0.0,56.0,4.75,17.35,56.0,52.09,38.0
2018,11,21,11,30,0.0,53.0,4.8,17.4,53.0,49.3,35.65
2018,11,21,11,45,0.0,55.5,4.85,17.45,55.5,51.63,37.57
2018,11,21,12,0,0.0,58.0,4.9,17.5,58.0,53.96,39.5
2018,11,21,12,15,11.0,89.0,4.8,17.45,95.0,87.88,67.69
2018,11,21,12,30,22.0,120.0,4.7,17.4,132.0,121.13,95.03
2018,11,21,12,45,25.5,142.5,4.6,17.4,156.0,141.52,111.63
2018,11,21,13,0,29.0,165.0,4.5,17.4,180.0,160.73,127.19
2018,11,21,13,15,35.0,157.5,4.35,17.3,174.5,153.65,121.21
2018,11,21,13,30,41.0,150.0,4.2,17.2,169.0,146.09,114.79
2018,11,21,13,45,20.5,102.0,4.05,17.15,111.5,97.66,75.46
2018,11,21,14,0,0.0,54.0,3.9,17.1,54.0,50.2,36.73
2018,11,21,14,15,0.0,51.0,3.75,17.0,51.0,47.4,34.47
2018,11,21,14,30,0.0,48.0,3.6,16.9,48.0,44.6,32.18
2018,11,21,14,45,29.0,42.5,3.45,16.85,51.5,38.79,26.56
2018,11,21,15,0,58.0,37.0,3.3,16.8,55.0,29.5,20.6
2018,11,21,15,15,98.0,29.0,3.3,16.8,54.0,20.19,12.31
2018,11,21,15,30,138.0,21.0,3.3,16.8,53.0,13.23,6.08
2018,11,21,15,45,138.0,22.5,2.8,16.3,49.0,16.37,8.79
2018,11,21,16,0,138.0,24.0,2.3,15.8,45.0,17.86,9.9
2018,11,21,16,15,92.5,15.0,2.1,15.3,27.0,11.31,3.78
2018,11,21,16,30,47.0,6.0,1.9,14.8,9.0,4.57,0.0
2018,11,21,16,45,47.0,6.5,1.7,14.3,7.0,6.2,0.0
2018,11,21,17,0,47.0,7.0,1.5,13.8,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.45,13.6,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.5,2.05,11.7,4.5,0.0,0.0
2018,11,22,7,0,75.0,9.0,2.0,11.7,9.0,37.41,0.0
2018,11,22,7,15,215.0,20.0,2.05,12.3,35.5,125.01,0.0
2018,11,22,7,30,355.0,31.0,2.1,12.9,62.0,219.67,154.07
2018,11,22,7,45,452.0,37.5,2.15,13.45,100.5,282.05,222.71
2018,11,22,8,0,549.0,44.0,2.2,14.0,139.0,348.06,280.99
2018,11,22,8,15,382.0,56.0,2.3,14.25,130.5,286.16,234.45
2018,11,22,8,30,215.0,68.0,2.4,14.5,122.0,200.86,165.49
2018,11,22,8,45,142.5,97.0,2.5,14.75,135.5,188.61,155.14
2018,11,22,9,0,70.0,126.0,2.6,15.0,149.0,172.95,141.12
2018,11,22,9,15,189.5,131.5,2.7,15.25,202.5,262.78,216.48
2018,11,22,9,30,309.0,137.0,2.8,15.5,256.0,337.66,277.84
2018,11,22,9,45,338.0,143.0,2.9,15.7,283.0,359.85,295.12
2018,11,22,10,0,367.0,149.0,3.0,15.9,310.0,389.69,318.26
2018,11,22,10,15,371.5,164.5,3.1,16.1,335.0,404.59,329.0
2018,11,22,10,30,376.0,180.0,3.2,16.3,360.0,410.53,332.74
2018,11,22,10,45,558.5,142.0,3.3,16.55,420.5,476.37,385.04
2018,11,22,11,0,741.0,104.0,3.4,16.8,481.0,533.11,428.66
2018,11,22,11,15,813.5,87.0,3.55,16.9,508.0,540.23,433.0
2018,11,22,11,30,886.0,70.0,3.7,17.0,535.0,542.09,433.06
2018,11,22,11,45,809.0,89.5,3.8,17.1,516.0,502.27,399.96
2018,11,22,12,0,732.0,109.0,3.9,17.2,497.0,461.16,365.9
2018,11,22,12,15,564.5,151.0,4.05,17.2,448.5,400.26,316.63
2018,11,22,12,30,397.0,193.0,4.2,17.2,400.0,347.88,274.5
2018,11,22,12,45,406.0,186.5,4.35,17.2,394.0,328.29,257.38
2018,11,22,13,0,415.0,180.0,4.5,17.2,388.0,307.23,238.56
2018,11,22,13,15,473.0,159.0,4.6,17.1,387.0,287.32,219.18
2018,11,22,13,30,531.0,138.0,4.7,17.0,386.0,262.38,194.75
2018,11,22,13,45,502.0,135.5,4.8,16.9,359.5,227.9,164.92
2018,11,22,14,0,473.0,133.0,4.9,16.8,333.0,195.02,137.08
2018,11,22,14,15,460.0,122.5,4.9,16.65,304.5,159.75,107.9
2018,11,22,14,30,447.0,112.0,4.9,16.5,276.0,125.27,81.81
2018,11,22,14,45,577.0,85.0,4.95,16.35,274.0,84.37,51.15
2018,11,22,15,0,707.0,58.0,5.0,16.2,272.0,43.25,32.84
2018,11,22,15,15,566.5,63.5,5.0,16.2,219.0,45.14,34.48
2018,11,22,15,30,426.0,69.0,5.0,16.2,166.0,51.07,39.55
2018,11,22,15,45,314.5,60.5,4.8,15.7,124.0,45.5,34.4
2018,11,22,16,0,203.0,52.0,4.6,15.2,82.0,39.84,28.96
2018,11,22,16,15,138.0,37.5,4.55,15.0,55.0,30.58,19.7
2018,11,22,16,30,73.0,23.0,4.5,14.8,28.0,19.07,0.76
2018,11,22,16,45,53.0,14.0,4.45,14.55,16.0,13.34,0.0
2018,11,22,17,0,33.0,5.0,4.4,14.3,4.0,0.0,0.0
2018,11,22,17,15,16.5,2.5,4.55,14.25,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.9,14.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.0,14.2,1.0,0.95,0.0
2018,11,23,7,15,0.0,4.0,2.1,14.35,4.0,3.81,0.0
2018,11,23,7,30,0.0,7.0,2.2,14.5,7.0,6.48,0.0
2018,11,23,7,45,0.0,9.5,2.35,14.65,9.5,8.79,1.59
2018,11,23,8,0,0.0,12.0,2.5,14.8,12.0,11.11,3.71
2018,11,23,8,15,0.0,13.5,2.65,14.95,13.5,12.5,5.0
2018,11,23,8,30,0.0,15.0,2.8,15.1,15.0,13.9,6.24
2018,11,23,8,45,0.0,18.5,2.95,15.25,18.5,17.15,9.04
2018,11,23,9,0,0.0,22.0,3.1,15.4,22.0,20.4,11.82
2018,11,23,9,15,0.0,43.5,3.2,15.55,43.5,40.4,28.85
2018,11,23,9,30,0.0,65.0,3.3,15.7,65.0,60.46,45.76
2018,11,23,9,45,1.0,78.0,3.45,15.85,78.5,73.26,56.44
2018,11,23,10,0,2.0,91.0,3.6,16.0,92.0,86.37,67.3
2018,11,23,10,15,2.0,81.0,3.75,16.15,82.0,76.59,58.98
2018,11,23,10,30,2.0,71.0,3.9,16.3,72.0,67.24,51.04
2018,11,23,10,45,1.0,63.0,4.05,16.45,63.5,59.18,44.2
2018,11,23,11,0,0.0,55.0,4.2,16.6,55.0,51.15,37.39
2018,11,23,11,15,0.0,57.5,4.3,16.65,57.5,53.49,39.31
2018,11,23,11,30,0.0,60.0,4.4,16.7,60.0,55.82,41.23
2018,11,23,11,45,0.0,51.0,4.55,16.75,51.0,47.43,34.19
2018,11,23,12,0,0.0,42.0,4.7,16.8,42.0,39.05,27.17
2018,11,23,12,15,0.0,44.0,4.7,16.85,44.0,40.91,28.73
2018,11,23,12,30,0.0,46.0,4.7,16.9,46.0,42.77,30.29
2018,11,23,12,45,0.0,44.0,4.75,16.9,44.0,40.9,28.75
2018,11,23,13,0,0.0,42.0,4.8,16.9,42.0,39.04,27.22
2018,11,23,13,15,0.0,41.5,4.8,16.9,41.5,38.57,26.86
2018,11,23,13,30,0.0,41.0,4.8,16.9,41.0,38.1,26.5
2018,11,23,13,45,0.0,41.5,4.75,16.9,41.5,38.56,26.93
2018,11,23,14,0,0.0,42.0,4.7,16.9,42.0,39.02,27.37
2018,11,23,14,15,0.0,44.5,4.65,16.85,44.5,41.34,29.39
2018,11,23,14,30,0.0,47.0,4.6,16.8,47.0,43.67,31.41
2018,11,23,14,45,48.5,42.0,4.6,16.7,56.5,39.05,26.35
2018,11,23,15,0,97.0,37.0,4.6,16.6,66.0,29.64,20.73
2018,11,23,15,15,96.5,35.0,4.6,16.6,60.5,28.33,19.53
2018,11,23,15,30,96.0,33.0,4.6,16.6,55.0,26.97,18.24
2018,11,23,15,45,60.0,24.0,4.5,16.35,37.0,19.92,11.87
2018,11,23,16,0,24.0,15.0,4.4,16.1,19.0,13.85,6.35
2018,11,23,16,15,26.0,11.5,4.35,16.0,14.5,9.83,2.44
2018,11,23,16,30,28.0,8.0,4.3,15.9,10.0,6.92,0.0
2018,11,23,16,45,16.0,4.5,4.3,15.85,5.5,4.29,0.0
2018,11,23,17,0,4.0,1.0,4.3,15.8,1.0,0.0,0.0
2018,11,23,17,15,2.0,0.5,4.25,15.75,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,2.15,13.9,4.0,0.0,0.0
2018,11,24,7,0,72.0,8.0,2.2,13.9,8.0,7.63,0.0
2018,11,24,7,15,210.0,17.5,2.3,14.15,32.0,102.29,0.0
2018,11,24,7,30,348.0,27.0,2.4,14.4,56.0,208.53,136.48
2018,11,24,7,45,448.0,33.5,2.55,14.7,93.5,272.66,213.05
2018,11,24,8,0,548.0,40.0,2.7,15.0,131.0,334.94,269.29
2018,11,24,8,15,479.0,53.0,2.75,15.15,149.0,330.12,269.22
2018,11,24,8,30,410.0,66.0,2.8,15.3,167.0,316.24,260.05
2018,11,24,8,45,428.0,78.5,2.9,15.45,199.5,341.63,281.91
2018,11,24,9,0,446.0,91.0,3.0,15.6,232.0,370.02,305.23
2018,11,24,9,15,525.0,90.5,3.0,15.85,275.5,421.72,346.81
2018,11,24,9,30,604.0,90.0,3.0,16.1,319.0,468.95,383.89
2018,11,24,9,45,719.5,75.0,3.0,16.35,369.5,518.08,422.23
2018,11,24,10,0,835.0,60.0,3.0,16.6,420.0,564.12,457.33
2018,11,24,10,15,847.0,61.0,2.95,16.85,444.0,568.47,458.91
2018,11,24,10,30,859.0,62.0,2.9,17.1,468.0,569.92,458.31
2018,11,24,10,45,867.0,63.0,2.85,17.35,485.5,566.06,453.5
2018,11,24,11,0,875.0,64.0,2.8,17.6,503.0,559.19,446.24
2018,11,24,11,15,879.5,64.5,2.75,17.75,513.5,546.85,434.81
2018,11,24,11,30,884.0,65.0,2.7,17.9,524.0,531.58,420.95
2018,11,24,11,45,822.0,82.5,2.65,18.05,511.0,497.92,392.64
2018,11,24,12,0,760.0,100.0,2.6,18.2,498.0,463.17,363.49
2018,11,24,12,15,665.0,124.5,2.55,18.25,470.5,419.64,327.78
2018,11,24,12,30,570.0,149.0,2.5,18.3,443.0,377.73,293.46
2018,11,24,12,45,673.0,120.0,2.5,18.35,459.0,369.64,283.47
2018,11,24,13,0,776.0,91.0,2.5,18.4,475.0,353.56,265.67
2018,11,24,13,15,808.5,79.5,2.5,18.3,466.0,321.06,235.2
2018,11,24,13,30,841.0,68.0,2.5,18.2,457.0,287.83,203.35
2018,11,24,13,45,826.5,67.0,2.45,18.15,431.5,242.96,163.35
2018,11,24,14,0,812.0,66.0,2.4,18.1,406.0,201.09,126.53
2018,11,24,14,15,777.5,66.0,2.4,17.95,371.0,157.39,91.26
2018,11,24,14,30,743.0,66.0,2.4,17.8,336.0,115.8,61.9
2018,11,24,14,45,725.5,61.5,2.35,17.6,302.0,73.41,38.81
2018,11,24,15,0,708.0,57.0,2.3,17.4,268.0,42.58,32.1
2018,11,24,15,15,665.5,53.5,2.3,17.4,229.0,41.03,30.69
2018,11,24,15,30,623.0,50.0,2.3,17.4,190.0,39.56,29.26
2018,11,24,15,45,553.0,45.0,2.25,16.6,150.0,33.54,23.81
2018,11,24,16,0,483.0,40.0,2.2,15.8,110.0,31.01,21.23
2018,11,24,16,15,350.5,31.5,2.2,15.25,73.0,25.18,15.05
2018,11,24,16,30,218.0,23.0,2.2,14.7,36.0,19.2,0.0
2018,11,24,16,45,109.0,11.5,2.25,14.15,18.0,10.96,0.0
2018,11,24,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.5,0.6,11.4,4.0,0.0,0.0
2018,11,25,7,0,68.0,9.0,0.6,11.3,8.0,0.0,0.0
2018,11,25,7,15,206.0,18.5,0.6,11.65,31.5,101.0,0.0
2018,11,25,7,30,344.0,28.0,0.6,12.0,55.0,205.15,128.66
2018,11,25,7,45,378.0,35.0,0.6,12.3,82.0,240.62,186.9
2018,11,25,8,0,412.0,42.0,0.6,12.6,109.0,273.55,219.04
2018,11,25,8,15,312.0,48.5,0.6,13.05,107.5,232.76,189.22
2018,11,25,8,30,212.0,55.0,0.6,13.5,106.0,191.42,156.68
2018,11,25,8,45,106.0,74.0,0.6,13.9,99.5,139.9,113.84
2018,11,25,9,0,0.0,93.0,0.6,14.3,93.0,89.8,70.67
2018,11,25,9,15,15.0,116.0,0.65,14.8,121.5,121.61,97.4
2018,11,25,9,30,30.0,139.0,0.7,15.3,150.0,159.88,128.73
2018,11,25,9,45,56.0,158.5,0.8,15.8,181.5,194.52,156.73
2018,11,25,10,0,82.0,178.0,0.9,16.3,213.0,228.7,183.91
2018,11,25,10,15,111.5,191.0,0.95,16.6,241.5,264.04,211.68
2018,11,25,10,30,141.0,204.0,1.0,16.9,270.0,291.18,232.6
2018,11,25,10,45,177.5,210.0,1.05,17.2,296.5,313.78,249.86
2018,11,25,11,0,214.0,216.0,1.1,17.5,323.0,334.94,265.74
2018,11,25,11,15,333.5,194.5,1.15,17.7,365.0,376.33,297.74
2018,11,25,11,30,453.0,173.0,1.2,17.9,407.0,412.48,324.64
2018,11,25,11,45,510.5,160.5,1.2,18.1,425.5,415.46,325.31
2018,11,25,12,0,568.0,148.0,1.2,18.3,444.0,416.92,324.52
2018,11,25,12,15,607.0,138.5,1.2,18.35,452.0,405.98,314.04
2018,11,25,12,30,646.0,129.0,1.2,18.4,460.0,391.24,300.15
2018,11,25,12,45,718.5,108.0,1.2,18.5,468.5,374.52,283.6
2018,11,25,13,0,791.0,87.0,1.2,18.6,477.0,353.65,262.68
2018,11,25,13,15,826.0,76.0,1.15,18.6,469.0,321.87,232.92
2018,11,25,13,30,861.0,65.0,1.1,18.6,461.0,289.16,201.63
2018,11,25,13,45,788.5,75.0,1.0,18.65,422.0,240.48,161.07
2018,11,25,14,0,716.0,85.0,0.9,18.7,383.0,196.17,125.34
2018,11,25,14,15,701.5,79.5,0.95,18.65,352.5,154.4,91.47
2018,11,25,14,30,687.0,74.0,1.0,18.6,322.0,113.11,61.67
2018,11,25,14,45,664.5,70.0,1.0,18.55,289.0,73.37,40.39
2018,11,25,15,0,642.0,66.0,1.0,18.5,256.0,45.78,34.76
2018,11,25,15,15,544.0,63.5,1.0,18.5,208.5,45.41,34.4
2018,11,25,15,30,446.0,61.0,1.0,18.5,161.0,45.3,34.14
2018,11,25,15,45,345.5,55.0,0.9,17.75,122.5,41.41,30.54
2018,11,25,16,0,245.0,49.0,0.8,17.0,84.0,37.63,26.8
2018,11,25,16,15,151.5,34.5,0.85,16.6,53.5,26.86,16.25
2018,11,25,16,30,58.0,20.0,0.9,16.2,23.0,16.69,0.0
2018,11,25,16,45,29.0,10.0,0.95,15.85,11.5,9.53,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,26,6,45,7.0,2.0,2.05,9.75,2.0,0.0,0.0
2018,11,26,7,0,14.0,4.0,2.1,9.8,4.0,0.0,0.0
2018,11,26,7,15,26.5,15.0,2.15,10.3,16.5,24.94,0.0
2018,11,26,7,30,39.0,26.0,2.2,10.8,29.0,52.91,28.18
2018,11,26,7,45,56.5,42.0,2.25,11.3,49.5,82.0,61.75
2018,11,26,8,0,74.0,58.0,2.3,11.8,70.0,108.86,86.29
2018,11,26,8,15,94.0,75.0,2.2,12.1,94.5,138.59,112.54
2018,11,26,8,30,114.0,92.0,2.1,12.4,119.0,168.47,138.46
2018,11,26,8,45,148.0,107.0,2.0,12.75,148.5,203.48,168.23
2018,11,26,9,0,182.0,122.0,1.9,13.1,178.0,238.93,197.74
2018,11,26,9,15,297.5,123.5,1.9,13.65,228.5,313.24,259.0
2018,11,26,9,30,413.0,125.0,1.9,14.2,279.0,390.06,320.32
2018,11,26,9,45,405.5,138.0,1.9,14.7,299.5,398.85,325.64
2018,11,26,10,0,398.0,151.0,1.9,15.2,320.0,405.84,329.71
2018,11,26,10,15,409.0,159.0,1.85,15.65,341.5,416.57,336.73
2018,11,26,10,30,420.0,167.0,1.8,16.1,363.0,425.58,342.21
2018,11,26,10,45,357.0,184.5,1.8,16.55,355.5,394.29,315.99
2018,11,26,11,0,294.0,202.0,1.8,17.0,348.0,369.92,295.32
2018,11,26,11,15,250.5,213.5,1.7,17.3,339.5,350.22,278.5
2018,11,26,11,30,207.0,225.0,1.6,17.6,331.0,326.61,258.79
2018,11,26,11,45,256.0,216.5,1.55,17.9,348.5,338.7,267.42
2018,11,26,12,0,305.0,208.0,1.5,18.2,366.0,343.8,270.06
2018,11,26,12,15,450.0,174.0,1.5,18.35,405.0,366.71,285.95
2018,11,26,12,30,595.0,140.0,1.5,18.5,444.0,379.51,292.52
2018,11,26,12,45,563.0,142.5,1.45,18.7,424.5,346.72,264.63
2018,11,26,13,0,531.0,145.0,1.4,18.9,405.0,313.08,236.22
2018,11,26,13,15,565.0,131.5,1.3,18.75,398.5,289.39,214.14
2018,11,26,13,30,599.0,118.0,1.2,18.6,392.0,260.48,187.25
2018,11,26,13,45,475.5,130.0,1.1,18.45,340.0,214.5,152.12
2018,11,26,14,0,352.0,142.0,1.0,18.3,288.0,178.34,126.43
2018,11,26,14,15,513.0,108.5,0.95,18.0,302.5,153.14,98.93
2018,11,26,14,30,674.0,75.0,0.9,17.7,317.0,112.11,61.71
2018,11,26,14,45,570.0,68.0,0.85,17.45,257.5,67.68,38.32
2018,11,26,15,0,466.0,61.0,0.8,17.2,198.0,41.43,31.13
2018,11,26,15,15,255.5,43.5,0.8,17.2,117.0,31.02,21.91
2018,11,26,15,30,45.0,26.0,0.8,17.2,36.0,23.48,15.15
2018,11,26,15,45,183.0,27.0,0.8,16.75,54.5,19.84,11.81
2018,11,26,16,0,321.0,28.0,0.8,16.3,73.0,20.42,12.04
2018,11,26,16,15,231.5,23.0,0.85,16.1,49.5,17.38,8.5
2018,11,26,16,30,142.0,18.0,0.9,15.9,26.0,14.16,0.0
2018,11,26,16,45,71.0,9.0,0.95,15.65,13.0,8.58,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.8,11.3,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,1.8,11.55,4.0,3.81,0.0
2018,11,27,7,30,0.0,7.0,1.8,11.8,7.0,6.48,0.0
2018,11,27,7,45,0.0,10.0,1.8,12.1,10.0,9.26,1.94
2018,11,27,8,0,0.0,13.0,1.8,12.4,13.0,12.04,4.54
2018,11,27,8,15,0.0,16.5,1.9,12.8,16.5,15.29,7.44
2018,11,27,8,30,0.0,20.0,2.0,13.2,20.0,18.54,10.3
2018,11,27,8,45,0.0,26.5,2.1,13.6,26.5,24.58,15.53
2018,11,27,9,0,0.0,33.0,2.2,14.0,33.0,30.62,20.7
2018,11,27,9,15,0.0,46.5,2.3,14.25,46.5,43.2,31.42
2018,11,27,9,30,0.0,60.0,2.4,14.5,60.0,55.79,42.05
2018,11,27,9,45,0.0,55.0,2.5,14.75,55.0,51.13,37.98
2018,11,27,10,0,0.0,50.0,2.6,15.0,50.0,46.47,33.94
2018,11,27,10,15,0.0,64.0,2.7,15.15,64.0,59.53,44.9
2018,11,27,10,30,0.0,78.0,2.8,15.3,78.0,72.61,55.78
2018,11,27,10,45,0.0,82.5,2.9,15.45,82.5,76.82,59.2
2018,11,27,11,0,0.0,87.0,3.0,15.6,87.0,81.06,62.63
2018,11,27,11,15,0.0,81.5,3.1,15.65,81.5,75.89,58.26
2018,11,27,11,30,0.0,76.0,3.2,15.7,76.0,70.76,53.93
2018,11,27,11,45,0.0,84.0,3.3,15.75,84.0,78.24,60.15
2018,11,27,12,0,0.0,92.0,3.4,15.8,92.0,85.7,66.34
2018,11,27,12,15,1.0,109.5,3.5,15.85,110.0,102.32,80.14
2018,11,27,12,30,2.0,127.0,3.6,15.9,128.0,118.65,93.65
2018,11,27,12,45,2.0,126.0,3.7,15.9,127.0,117.41,92.66
2018,11,27,13,0,2.0,125.0,3.8,15.9,126.0,116.14,91.69
2018,11,27,13,15,1.0,100.0,3.75,15.9,100.5,93.01,72.57
2018,11,27,13,30,0.0,75.0,3.7,15.9,75.0,69.81,53.31
2018,11,27,13,45,0.0,51.0,3.65,15.9,51.0,47.4,34.55
2018,11,27,14,0,0.0,27.0,3.6,15.9,27.0,25.06,15.68
2018,11,27,14,15,0.0,42.5,3.45,15.85,42.5,39.48,27.97
2018,11,27,14,30,0.0,58.0,3.3,15.8,58.0,53.92,40.26
2018,11,27,14,45,0.0,40.0,3.15,15.7,40.0,37.14,26.06
2018,11,27,15,0,0.0,22.0,3.0,15.6,22.0,20.4,12.59
2018,11,27,15,15,0.0,16.5,3.0,15.6,16.5,15.29,8.01
2018,11,27,15,30,0.0,11.0,3.0,15.6,11.0,10.18,3.41
2018,11,27,15,45,0.0,8.5,2.6,15.3,8.5,7.87,1.29
2018,11,27,16,0,0.0,6.0,2.2,15.0,6.0,5.55,0.0
2018,11,27,16,15,0.0,4.0,2.1,14.9,4.0,3.7,0.0
2018,11,27,16,30,0.0,2.0,2.0,14.8,2.0,1.85,0.0
2018,11,27,16,45,0.0,1.0,1.9,14.65,1.0,0.95,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
